Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,11.13,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,22.41,12.4
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,42.04,30.79
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,61.28,48.32
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,82.63,67.45
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,104.44,86.76
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,125.03,104.93
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,146.24,123.43
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,157.87,133.27
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,169.44,142.93
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,259.11,221.21
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,356.0,303.92
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,389.93,331.33
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,424.5,359.05
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,469.4,396.28
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,528.65,444.36
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,397.93,334.63
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,250.62,208.71
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,297.85,248.77
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,332.48,277.77
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,249.89,207.95
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,160.8,131.98
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,123.75,100.78
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,87.72,70.14
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,110.42,89.67
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,133.77,109.68
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,70.76,55.81
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,11.14,4.09
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,95.19,77.68
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,187.72,157.27
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,170.38,142.77
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,153.35,128.6
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,133.52,111.59
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,114.16,94.81
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,94.4,77.64
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,75.07,60.58
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,55.96,43.38
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,36.66,25.89
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,21.05,10.5
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,6.67,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.91,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,23.63,13.31
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,44.04,32.42
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,64.06,50.57
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,87.23,71.31
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,111.28,92.65
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,139.43,117.24
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,162.5,137.1
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,90.62,74.54
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,25.06,16.56
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,56.27,44.0
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,88.07,71.54
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,155.54,129.65
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,226.18,189.05
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,302.27,252.64
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,368.8,307.07
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,218.06,181.77
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,71.73,56.4
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,56.79,43.7
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,41.87,30.8
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,115.82,94.45
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,195.09,161.14
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,264.06,219.01
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,323.19,267.86
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,235.25,194.61
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,142.96,116.81
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,112.68,91.57
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,83.03,66.44
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,204.01,171.87
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,332.1,278.7
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,303.9,255.36
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,275.96,232.81
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,245.57,207.62
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,215.42,182.09
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,181.44,152.78
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,148.46,123.7
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,113.69,92.36
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,80.42,62.04
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,46.86,29.99
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,11.44,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,53.79,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,146.28,101.5
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,212.35,166.29
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,289.42,236.0
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,354.47,295.02
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,424.71,356.59
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,360.69,304.69
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,257.76,217.0
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,451.15,380.53
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,654.86,543.03
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,502.52,416.35
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,291.8,239.51
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,405.23,333.53
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,526.35,429.02
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,557.96,452.54
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,589.26,476.2
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,546.45,439.89
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,486.69,391.04
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,507.31,407.64
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,527.44,423.36
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,506.4,405.86
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,484.74,388.15
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,711.67,569.33
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,896.36,703.33
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,875.99,688.2
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,852.38,672.74
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,828.28,656.59
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,794.7,633.52
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,754.04,605.15
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,711.4,575.01
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,661.93,539.19
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,611.57,500.29
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,555.42,455.22
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,499.44,408.99
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,432.35,353.5
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,368.26,298.44
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,299.63,238.07
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,234.86,179.24
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,152.81,102.29
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,68.59,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,7.15,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,67.98,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,178.75,124.44
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,248.84,196.33
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,329.11,270.81
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,395.96,332.91
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,467.07,396.35
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,529.17,449.39
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,588.48,498.07
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,643.4,541.42
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,697.8,581.71
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,745.31,615.0
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,791.05,646.22
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,829.8,671.92
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,865.87,695.34
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,895.11,714.83
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,921.08,731.96
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,939.81,742.58
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,954.81,750.65
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,963.85,756.04
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,969.06,758.95
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,967.91,756.23
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,962.92,751.07
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,951.14,743.26
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,935.67,733.07
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,913.6,718.38
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,888.18,701.42
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,855.92,679.57
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,820.79,655.6
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,779.14,626.66
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,735.48,595.92
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,684.89,559.7
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,637.74,524.01
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,578.09,476.02
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,518.92,427.11
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,451.89,372.25
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,387.59,317.23
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,312.21,250.83
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,243.65,188.25
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,160.29,109.79
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,78.06,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,50.41,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,137.45,96.36
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,202.77,161.41
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,279.11,231.87
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,344.23,291.95
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,414.87,355.0
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,475.64,407.75
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,538.59,460.38
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,590.04,502.26
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,644.75,545.39
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,692.12,580.17
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,738.25,612.74
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,777.2,639.57
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,814.02,664.51
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,842.88,683.33
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,868.88,700.0
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,886.38,710.49
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,908.02,724.09
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,917.67,729.11
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,923.78,731.86
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,857.8,681.93
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,774.24,619.3
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,517.45,421.28
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,246.34,199.22
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,163.62,132.25
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,84.85,66.42
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,316.49,263.81
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,519.06,426.65
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,451.63,371.48
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,376.89,311.42
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,304.6,252.66
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,227.91,189.14
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,199.15,165.29
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,171.42,141.86
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,142.59,117.43
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,114.55,93.23
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,85.05,67.41
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,56.79,42.5
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,31.54,19.35
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,10.2,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,38.19,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,107.49,74.38
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,167.28,131.5
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,238.15,195.18
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,298.28,249.38
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,363.91,306.85
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,424.81,358.67
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,486.65,409.63
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,539.94,452.37
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,593.89,494.46
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,340.07,288.49
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,46.49,34.53
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,85.46,67.96
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,126.77,102.54
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,95.12,75.66
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,65.18,50.22
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,71.26,55.25
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,77.34,60.22
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,91.09,71.76
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,105.27,83.62
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,112.67,89.78
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,120.14,96.03
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,105.3,83.66
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,90.63,71.42
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,89.68,70.58
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,88.74,69.76
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,53.96,40.47
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,19.5,11.12
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,188.72,157.1
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,357.36,295.57
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,353.15,292.64
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,355.17,295.04
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,313.31,260.18
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,265.55,220.36
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,279.39,231.06
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,283.25,231.27
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,221.52,177.21
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,165.7,127.82
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,89.51,62.29
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,19.91,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.53,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,55.9,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,151.92,103.34
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,218.81,169.51
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,296.95,240.2
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,362.59,299.53
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,430.97,359.3
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,491.8,410.81
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,554.41,461.79
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,610.29,504.83
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,666.31,546.21
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,713.49,578.32
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,753.53,604.4
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,793.92,629.47
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,832.23,652.45
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,861.89,669.45
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,888.52,684.23
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,909.61,695.69
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,927.3,704.88
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,937.74,709.47
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,944.5,711.77
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,945.71,710.53
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,943.16,707.01
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,932.74,700.43
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,918.68,691.63
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,898.96,679.19
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,875.81,664.54
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,845.08,645.25
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,811.5,623.89
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,771.02,597.46
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,728.38,569.13
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,679.75,535.27
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,629.99,499.23
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,576.91,458.73
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,519.57,413.82
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,454.31,363.34
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,391.54,312.21
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,318.14,249.95
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,251.15,190.69
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,169.46,117.21
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,96.26,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,36.0,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,53.26,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,145.2,98.43
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,211.79,163.61
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,289.82,233.73
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,355.21,292.36
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,425.82,353.33
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,484.19,403.24
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,547.19,455.11
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,603.08,499.82
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,659.22,543.47
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,706.88,577.46
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,753.16,609.76
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,618.34,501.75
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,440.13,354.95
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,551.33,444.64
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,668.33,535.04
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,796.85,631.87
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,916.82,715.51
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,781.09,615.99
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,616.87,488.04
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,402.79,322.03
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,181.67,142.48
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,433.53,348.14
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,645.53,511.32
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,559.29,442.21
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,462.88,366.47
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,400.59,318.02
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,328.76,261.47
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,367.88,294.12
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,390.91,313.48
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,523.13,420.03
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,612.99,489.43
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,559.01,446.54
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,504.77,403.43
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,441.5,353.5
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,378.76,301.94
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,308.09,241.67
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,243.4,184.49
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,131.22,91.88
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,34.61,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,59.83,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,161.96,111.0
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,227.4,178.25
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,307.38,252.99
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,374.12,315.91
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,445.54,381.26
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,507.95,437.73
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,572.06,494.03
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,628.96,541.93
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,685.78,588.03
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,728.76,621.26
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,775.04,656.79
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,815.35,685.94
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,853.24,712.86
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,883.29,734.81
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,910.22,754.33
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,930.36,767.26
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,946.94,777.53
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,957.48,784.78
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,964.26,789.38
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,964.39,787.67
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,960.71,783.32
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,949.98,775.34
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,935.57,764.77
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,914.37,749.49
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,889.79,731.74
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,859.12,710.46
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,825.56,686.87
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,783.78,655.45
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,739.99,622.23
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,695.47,588.89
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,644.42,548.62
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,584.31,498.11
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,524.88,446.9
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,458.07,388.47
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,393.93,330.61
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,318.47,261.95
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,253.1,200.62
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,171.36,125.09
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,97.43,15.52
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,35.74,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,58.39,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,158.02,110.17
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,226.81,179.99
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,306.9,254.25
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,371.81,315.08
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,445.01,381.06
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,507.96,436.78
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,572.64,492.01
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,629.28,538.15
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,685.76,582.6
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,734.7,617.49
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,782.12,650.34
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,816.74,672.75
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,854.63,697.21
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,884.94,715.56
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,912.17,731.41
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,931.42,741.3
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,947.07,748.58
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,957.57,754.17
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,964.38,757.3
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,964.16,754.33
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,960.19,749.0
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,948.65,740.7
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,933.5,730.14
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,912.14,715.44
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,887.53,698.64
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,862.0,681.94
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,826.77,658.28
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,786.25,631.25
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,743.5,602.2
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,453.16,377.64
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,159.39,131.28
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,141.24,116.91
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,123.49,101.87
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,103.38,84.75
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,83.77,67.78
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,64.78,51.07
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,45.68,34.0
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,28.63,18.34
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,12.06,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,6.2,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,54.19,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,147.59,102.76
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,214.54,169.59
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,292.92,241.12
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,276.14,232.65
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,235.12,199.81
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,273.13,233.02
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,312.43,266.03
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,354.36,299.79
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,397.26,333.37
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,437.88,364.56
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,479.12,395.4
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,483.42,395.9
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,484.61,394.17
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,537.21,435.23
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,591.16,476.15
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,580.79,465.44
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,568.07,453.69
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,576.25,460.5
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,583.35,466.34
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,515.0,413.32
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,460.14,369.88
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,568.31,456.87
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,671.89,536.37
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,648.92,517.65
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,612.35,490.41
