Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,71.44,27.58
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,163.21,116.1
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,230.3,176.15
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,308.01,244.22
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,267.8,217.64
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,188.55,153.81
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,203.06,166.03
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,223.19,182.09
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,226.86,183.82
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,228.83,183.93
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,230.99,185.11
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,222.47,177.67
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,235.52,187.51
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,248.63,197.3
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,407.65,324.94
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,548.49,434.18
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,768.66,606.2
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,964.42,746.27
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,977.05,754.89
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,985.96,762.21
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,987.84,765.06
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,985.92,765.35
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,976.76,759.99
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,963.91,752.12
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,944.28,738.26
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,921.26,722.0
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,898.66,706.58
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,865.77,683.67
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,825.43,655.2
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,782.92,624.95
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,733.64,588.57
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,683.06,550.96
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,623.86,504.59
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,567.46,459.27
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,503.16,407.17
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,440.85,355.37
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,368.61,294.46
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,301.82,236.75
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,226.56,171.92
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,161.24,114.8
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,86.03,44.97
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,20.6,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,79.11,34.04
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,180.9,130.04
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,251.0,194.52
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,331.11,266.69
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,400.28,328.45
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,473.96,391.81
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,539.2,447.44
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,605.91,502.64
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,660.81,546.42
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,719.05,590.29
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,770.21,627.53
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,819.68,662.98
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,862.15,691.46
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,901.98,717.63
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,936.34,740.62
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,967.44,761.13
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,990.72,774.47
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,1010.21,785.11
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,1022.99,792.61
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,1031.79,797.48
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,1034.68,797.31
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,1033.51,794.53
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1024.89,787.9
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1012.29,778.73
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,993.36,765.84
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,970.67,750.5
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,940.89,730.04
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,907.83,707.47
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,868.25,680.23
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,826.03,650.99
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,776.92,616.57
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,726.04,580.49
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,673.09,540.77
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,614.88,494.8
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,548.89,443.24
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,484.21,390.86
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,411.02,330.01
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,342.17,270.52
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,262.48,201.64
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,194.9,141.27
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,108.09,60.88
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,33.71,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,79.12,37.65
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,182.44,135.2
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,252.06,201.05
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,329.87,273.5
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,313.76,266.38
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,267.82,229.18
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,315.86,271.1
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,366.05,313.72
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,393.85,335.96
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,419.13,355.43
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,488.15,412.41
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,572.74,480.42
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,744.05,619.82
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,911.95,744.95
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,945.36,765.96
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,975.4,785.09
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,997.67,798.45
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,1016.03,809.02
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,1029.1,817.42
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,1038.14,823.09
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,1039.12,821.61
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,1036.0,817.44
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,1027.39,811.14
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,1014.77,802.2
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,994.28,788.22
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,970.12,771.74
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,940.84,751.23
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,908.25,728.37
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,868.1,699.89
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,825.4,669.4
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,776.82,635.15
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,726.45,599.09
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,674.02,559.03
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,616.21,512.34
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,550.78,458.92
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,486.54,405.02
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,415.18,342.87
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,347.61,281.96
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,269.23,211.93
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,199.61,148.05
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,117.91,70.45
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,43.16,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,84.82,42.94
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,197.16,145.8
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,267.37,211.62
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,346.66,283.73
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,416.06,345.91
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,489.44,408.64
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,554.57,463.12
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,617.11,513.62
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,675.69,558.46
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,733.66,599.65
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,784.92,636.13
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,834.31,670.8
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,877.3,699.19
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,917.54,725.35
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,951.75,747.94
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,982.57,768.14
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,1002.47,779.86
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,1018.16,788.88
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,1031.62,796.4
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,1041.1,801.29
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,1044.77,801.51
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,1044.35,799.19
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,1035.75,792.44
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,1023.12,783.21
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,1004.33,770.01
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,981.69,754.39
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,952.15,734.82
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,919.25,713.02
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,876.43,684.27
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,831.33,653.8
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,782.86,619.63
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,737.42,587.37
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,678.87,544.76
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,619.79,499.46
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,554.03,448.97
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,489.51,397.48
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,417.11,337.36
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,348.61,278.12
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,272.06,211.88
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,202.76,149.82
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,119.46,73.45
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,44.1,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,30.96,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,100.31,54.75
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,182.49,135.56
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,250.6,198.9
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,328.43,269.65
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,393.24,327.85
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,463.93,388.49
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,527.48,442.31
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,592.55,495.59
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,650.19,541.5
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,707.31,585.26
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,758.67,621.54
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,808.53,656.13
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,845.23,680.62
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,885.08,707.38
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,918.45,729.89
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,948.72,750.14
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,971.16,763.38
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,989.98,774.13
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,930.59,731.06
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,849.17,671.72
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,941.1,738.69
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,1013.34,788.6
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,1005.05,782.08
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,992.92,773.74
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,973.86,759.31
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,951.25,742.61
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,921.92,723.68
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,889.46,702.51
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,852.13,676.8
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,806.27,644.73
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,757.01,609.37
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,706.3,572.59
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,647.36,527.67
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,591.26,483.47
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,525.3,431.1
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,461.24,378.57
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,387.08,316.25
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,318.37,256.61
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,242.0,190.09
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,175.13,130.63
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,90.4,57.63
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,37.9,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,110.14,62.21
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,192.63,142.63
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,262.49,208.52
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,341.54,281.94
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,410.53,345.47
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,483.67,410.5
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,548.46,467.12
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,614.56,523.06
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,671.09,569.96
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,731.25,616.85
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,782.68,654.78
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,832.29,690.75
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,876.17,721.82
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,917.45,750.59
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,951.51,774.92
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,982.22,796.68
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,1005.88,813.18
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,1025.69,826.91
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,1038.82,835.56
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,1047.89,841.36
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,1050.95,841.31
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,1049.85,838.4
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,1041.66,831.82
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1029.37,822.45
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,1010.65,808.54
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,988.05,791.96
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,958.65,770.5
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,925.81,746.6
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,884.75,716.58
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,841.23,684.66
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,793.17,649.93
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,743.17,613.37
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,686.38,569.95
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,632.62,525.91
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,566.97,471.92
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,502.28,417.36
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,430.83,355.27
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,362.77,294.06
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,284.58,224.12
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,214.55,159.81
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,132.56,84.75
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,58.33,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,30.48,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,100.54,59.89
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,181.69,136.74
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,250.43,200.52
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,328.96,272.04
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,399.38,335.13
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,473.47,399.14
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,538.14,453.37
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,604.28,506.79
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,664.73,554.19
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,725.21,599.34
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,776.68,636.06
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,820.83,666.84
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,864.0,695.71
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,904.71,722.8
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,938.5,745.67
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,969.05,766.22
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,990.63,780.39
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,1008.38,791.97
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,1021.69,800.82
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,1031.09,807.08
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,1034.8,808.4
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,1034.5,807.1
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,1025.61,800.65
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,1012.78,791.66
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,994.82,777.71
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,973.08,761.29
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,943.44,740.09
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,910.53,716.67
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,870.44,688.47
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,827.8,658.35
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,779.1,622.7
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,733.46,589.46
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,676.96,547.25
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,619.74,502.21
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,554.42,450.96
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,490.31,398.93
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,419.16,339.57
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,351.67,281.07
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,275.77,214.89
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,206.74,153.05
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,126.43,81.81
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,51.82,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,99.83,60.42
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,203.33,151.09
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,272.61,216.65
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,350.46,289.04
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,418.72,351.76
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,490.7,415.5
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,551.99,468.7
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,617.15,523.13
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,612.57,517.43
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,585.19,492.46
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,601.67,503.01
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,616.52,511.47
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,675.54,557.52
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,741.17,607.49
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,860.05,697.33
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,979.55,783.83
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,1000.85,796.27
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,1018.08,806.39
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,1031.69,815.59
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,1041.29,822.09
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,1044.48,823.01
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,1043.56,821.2
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,1035.46,815.65
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,1023.29,807.42
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,1006.29,794.7
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,985.35,779.3
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,956.91,760.89
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,925.0,739.93
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,886.21,712.7
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,844.42,683.1
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,797.12,648.18
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,747.76,611.49
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,691.93,569.69
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,634.95,524.19
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,570.87,472.19
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,507.55,419.23
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,440.02,361.38
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,372.51,301.45
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,295.88,232.81
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,226.79,169.06
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,145.05,94.76
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,75.51,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,51.8,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,123.31,75.31
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,204.97,151.68
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,273.49,215.43
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,350.4,285.01
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,417.89,344.98
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,486.17,403.0
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,550.17,455.89
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,615.21,507.56
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,672.76,551.66
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,729.55,591.75
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,779.59,626.48
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,827.69,659.31
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,869.68,687.31
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,908.81,713.02
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,942.1,733.87
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,971.98,752.23
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,991.7,763.79
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,1007.26,772.6
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,1020.26,780.97
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,1029.3,786.79
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,1031.85,788.36
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,1030.37,787.38
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,1021.91,781.52
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,1009.5,773.15
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,990.77,759.46
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,968.32,743.39
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,939.04,723.53
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,906.45,701.42
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,866.16,674.1
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,823.4,644.9
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,775.59,611.62
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,726.01,576.71
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,675.18,539.31
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,618.75,495.2
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,554.04,445.21
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,490.42,394.35
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,421.53,337.65
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,355.83,281.38
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,279.65,215.93
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,211.41,155.39
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,134.79,88.11
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,67.25,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,46.04,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,117.56,73.85
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,194.15,144.03
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,262.48,206.86
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,339.58,275.97
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,407.35,335.23
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,479.13,395.07
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,542.9,447.34
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,607.94,498.74
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,662.17,540.33
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,719.59,581.42
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,770.53,615.97
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,819.77,648.68
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,862.53,674.95
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,902.64,698.93
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,935.65,718.98
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,965.37,736.7
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,989.35,750.94
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,1009.62,762.76
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,1023.14,770.17
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,1032.69,775.13
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,1034.78,775.3
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,1032.82,773.03
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,1024.93,767.58
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1013.06,759.7
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,994.41,746.5
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,972.04,730.99
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,943.14,712.6
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,910.9,691.95
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,871.78,666.84
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,830.0,639.65
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,782.58,608.15
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,733.28,574.92
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,680.74,537.57
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,622.9,493.57
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,559.08,446.45
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,496.23,398.01
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,425.27,340.38
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,357.88,283.31
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,281.97,218.07
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,215.89,159.21
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,136.59,90.09
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,68.73,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,23.6,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,52.16,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,123.61,77.18
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,204.19,149.46
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,273.25,212.33
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,350.74,281.12
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,419.29,341.01
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,491.6,401.5
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,555.91,454.46
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,621.29,506.45
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,675.73,547.76
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,733.26,588.19
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,784.38,623.58
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,833.68,657.16
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,876.57,684.4
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,916.74,709.37
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,950.89,730.57
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,981.68,749.32
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,1001.55,760.49
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,1017.31,768.96
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,1030.36,776.85
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,1039.44,782.18
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,1041.64,783.03
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,1039.79,781.37
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,1030.85,774.66
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,1017.96,765.5
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,997.49,750.54
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,973.38,733.32
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,944.32,715.13
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,911.99,694.68
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,872.04,667.8
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,829.57,639.06
