Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,35.96,10.33
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,85.05,56.1
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,145.93,105.35
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,219.41,166.72
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,200.57,158.04
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,153.7,122.12
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,320.65,258.04
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,513.05,410.84
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,575.36,459.86
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,640.14,509.95
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,703.81,558.39
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,763.99,601.3
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,814.63,637.63
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,863.37,672.44
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,908.58,703.21
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,951.47,732.15
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,985.48,755.23
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,1016.06,775.94
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,1040.32,790.71
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1060.78,802.9
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1074.02,811.26
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1083.14,816.93
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,1085.84,818.37
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,1084.32,817.1
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,1075.76,810.89
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,1063.05,802.01
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,1045.5,789.98
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,1023.89,775.31
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,993.97,754.7
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,960.51,731.73
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,919.83,703.99
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,876.43,674.27
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,827.79,641.71
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,777.01,607.25
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,720.95,567.34
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,663.57,524.71
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,599.79,476.34
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,538.83,428.52
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,469.18,371.64
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,401.8,314.95
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,328.06,252.22
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,259.99,192.41
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,184.81,127.65
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,122.44,74.49
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,46.08,8.58
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,50.34,17.69
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,129.81,83.88
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,194.51,140.32
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,270.71,207.26
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,339.32,268.32
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,413.45,331.93
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,481.46,388.53
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,551.73,444.61
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,615.81,494.55
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,676.67,540.52
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,733.46,579.69
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,788.9,615.89
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,839.18,648.41
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,887.23,678.67
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,928.19,702.6
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,966.0,723.99
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,998.91,741.75
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,1028.26,756.94
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,1049.27,767.27
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,1066.25,775.09
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,1078.39,782.17
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,1086.41,786.85
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,1086.32,785.12
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,1082.07,781.02
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,1072.58,775.36
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,1059.03,767.32
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,1038.63,755.78
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,1014.44,741.89
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,984.23,724.1
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,950.64,704.04
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,910.32,679.35
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,867.26,652.56
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,818.27,620.93
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,767.31,587.54
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,714.47,552.6
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,656.34,511.18
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,591.6,463.6
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,527.53,414.88
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,457.34,359.2
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,390.0,303.85
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,317.36,243.71
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,250.26,186.07
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,176.14,123.18
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,114.45,71.32
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,44.32,10.96
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,46.36,19.29
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,112.69,74.37
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,172.99,125.26
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,245.8,187.48
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,311.77,244.93
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,384.13,306.08
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,450.5,360.31
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,520.26,415.16
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,513.09,408.5
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,490.31,388.69
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,619.38,487.86
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,758.43,588.01
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,749.79,578.16
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,719.73,552.63
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,829.7,630.79
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,930.1,696.41
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,962.5,715.58
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,991.68,733.24
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,1013.16,745.87
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,1030.95,756.23
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,1042.91,763.91
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,1051.0,769.3
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,1051.8,769.15
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,1048.68,766.65
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,1039.04,761.12
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,1025.59,753.28
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,1004.22,740.37
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,979.41,725.28
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,957.12,711.53
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,923.81,690.38
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,877.41,660.61
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,829.45,629.49
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,781.15,598.38
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,730.11,564.82
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,672.8,524.44
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,618.59,484.04
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,554.53,436.39
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,491.87,388.35
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,423.36,333.73
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,358.55,280.49
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,287.6,221.98
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,223.55,167.64
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,152.92,108.37
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,96.29,61.71
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,39.22,11.78
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.4,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,14.82,6.73
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,24.11,14.9
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,33.42,23.01
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,44.13,32.17
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,54.86,41.18
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,65.13,49.64
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,75.44,58.01
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,85.41,65.97
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,95.41,73.87
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,93.42,71.84
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,91.48,69.9
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,98.16,75.02
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,104.86,80.12
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,114.47,87.54
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,124.1,94.93
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,123.63,94.23
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,123.17,93.56
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,143.45,109.48
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,163.89,125.39
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,165.89,126.91
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,167.88,128.47
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,156.68,119.34
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,145.48,110.27
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,143.51,108.74
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,141.55,107.22
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,491.71,386.55
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,820.85,631.2
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,642.93,495.86
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,463.41,357.15
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,472.7,365.73
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,468.6,363.85
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,422.58,329.63
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,377.88,296.11
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,324.69,255.25
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,282.06,222.13
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,249.27,197.01
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,217.13,171.97
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,296.9,236.76
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,345.45,272.0
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,274.5,212.67
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,213.43,160.53
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,146.9,104.6
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,92.3,59.81
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,38.56,13.24
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,4.16,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,8.33,1.24
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,13.89,6.07
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,19.46,10.87
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,25.97,16.39
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,32.49,21.82
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,39.94,27.95
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,47.41,34.0
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,91.16,70.09
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,136.24,106.74
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,116.53,90.14
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,97.21,74.02
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,162.89,127.09
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,230.36,180.74
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,242.89,189.9
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,255.52,199.15
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,366.32,286.25
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,470.41,366.28
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,538.99,418.59
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,595.68,461.61
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,635.65,492.08
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,675.3,522.17
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,621.18,480.2
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,566.25,437.58
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,455.46,353.29
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,359.42,278.68
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,287.15,223.01
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,229.33,177.85
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,205.08,158.95
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,181.06,140.11
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,123.81,94.45
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,68.04,49.58
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,179.82,140.52
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,291.94,230.43
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,204.46,160.83
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,129.4,100.32
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,99.4,76.41
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,69.8,52.44
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,59.99,44.48
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,50.19,36.43
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,39.94,27.95
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,29.69,19.33
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,20.86,11.73
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,12.04,4.13
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,6.01,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.72,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,24.76,12.58
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,44.59,30.82
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,74.33,55.66
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,105.19,81.51
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,136.78,107.86
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,169.96,135.14
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,93.34,72.14
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,16.7,8.24
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,182.78,145.28
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,359.29,285.26
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,293.86,231.5
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,222.1,172.5
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,251.41,195.21
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,281.23,217.98
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,451.57,350.41
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,620.65,476.08
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,643.95,491.28
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,666.5,506.34
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,843.85,639.69
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,1015.22,756.43
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,935.62,700.18
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,838.85,627.11
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,875.28,653.41
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,909.1,676.79
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,967.24,718.64
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,1008.56,744.64
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,988.53,730.48
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,965.06,714.65
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,934.98,694.9
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,901.9,673.21
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,857.12,642.3
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,810.84,610.39
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,765.81,580.66
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,716.09,547.05
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,660.46,507.76
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,604.67,467.38
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,385.78,301.68
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,185.89,144.17
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,285.11,224.25
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,350.43,271.72
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,279.1,213.2
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,217.73,161.88
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,151.04,106.68
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,96.21,62.24
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,40.37,16.31
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.46,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.92,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.85,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.78,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.7,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.63,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,17.63,9.21
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,30.65,20.03
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,26.94,16.85
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,23.23,13.69
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,29.29,18.61
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,35.35,23.48
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,30.71,19.6
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,26.06,15.74
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,42.85,29.34
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,59.68,42.81
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,68.58,49.99
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,77.48,57.19
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,183.2,141.53
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,292.33,226.21
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,286.96,221.65
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,281.52,217.4
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,224.78,173.09
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,168.79,129.1
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,141.57,107.73
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,114.56,86.35
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,117.41,88.72
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,120.26,91.07
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,152.43,116.81
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,184.8,142.57
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,237.51,184.49
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,300.31,233.78
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,154.17,119.53
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,25.11,15.04
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,76.86,57.64
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,130.28,101.26
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,67.95,50.74
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.57
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,10.2,3.07
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,15.78,7.77
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,88.19,68.67
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,163.64,130.76
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,151.11,119.77
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,138.66,109.04
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,147.64,116.13
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,156.73,123.3
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,120.58,93.48
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,84.93,64.13
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,87.79,66.38
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,90.67,68.64
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,119.35,91.7
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,148.3,114.75
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,112.25,85.66
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,76.59,56.78
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,132.01,101.64
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,188.31,146.69
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,194.61,151.98
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,200.89,157.34
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,259.42,204.16
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,318.49,250.91
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,238.11,187.41
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,159.61,124.64
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,129.66,100.68
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,100.06,76.76
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,145.61,114.22
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,191.83,151.97
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,117.32,91.62
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,45.57,32.48
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,55.81,41.28
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,66.07,50.14
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,56.73,42.45
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,47.39,34.68
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,38.54,27.27
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,29.69,19.73
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,21.32,12.43
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,12.97,5.11
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.48,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.46,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.92,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.85,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.78,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.7,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.63,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,101.43,80.23
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,205.31,164.93
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,262.25,210.2
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,322.91,257.85
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,299.77,237.99
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,272.91,215.18
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,187.54,147.1
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,111.54,85.52
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,117.78,90.29
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,124.05,94.97
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,218.95,170.4
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,316.53,245.84
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,406.43,313.82
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,485.82,372.28
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,631.11,481.65
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,777.71,587.28
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,706.22,532.99
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,620.42,469.55
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,732.69,554.9
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,839.37,632.75
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,702.8,533.26
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,570.08,434.86
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,367.41,284.72
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,177.93,137.01
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,109.38,83.1
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,42.84,29.43
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,96.23,73.07
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,151.33,117.8
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,80.13,60.39
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,11.14,3.63
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,103.91,81.08
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,198.95,158.76
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,170.7,135.78
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,143.25,113.52
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,111.93,87.96
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,85.4,65.97
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,60.58,45.04
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,36.57,24.62
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,19.98,8.72
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.81,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.1,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,22.38,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,67.7,40.43
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,126.28,87.21
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,187.94,139.35
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,260.76,201.63
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,325.29,257.59
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,395.58,316.76
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,389.26,313.76
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,357.61,288.23
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,399.73,320.79
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,441.13,351.57
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,399.86,317.01
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,348.24,274.09
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,438.45,343.39
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,524.19,406.89
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,536.5,413.26
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,547.1,418.72
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,504.1,385.35
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,445.7,340.71
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,606.01,461.1
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,770.63,577.63
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,740.91,554.17
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,695.72,521.63
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,624.61,470.1
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,539.41,407.73
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,705.42,532.72
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,851.89,637.96
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,934.52,698.81
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,988.08,734.9
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,842.98,636.23
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,680.91,517.02
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,600.39,459.46
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,513.79,395.76
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,653.26,507.57
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,747.07,580.6
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,513.45,404.7
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,291.99,229.76
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,430.02,343.13
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,511.83,406.55
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,447.31,353.55
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,383.85,300.6
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,313.11,241.44
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,248.15,185.35
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,178.98,125.82
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,120.03,75.9
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,58.7,27.73
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,15.48,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,9.81,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,28.43,0.0
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,77.34,45.31
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,142.07,96.71
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,206.7,152.07
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,283.93,218.96
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,351.77,278.09
