Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,424.56,339.37
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,495.4,397.06
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,569.87,455.36
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,633.42,504.28
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,693.78,549.43
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,752.82,589.6
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,811.01,627.73
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,860.67,660.38
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,907.95,691.14
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,949.74,718.48
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,988.5,743.66
2016,3,13,11,15,981.5,94.0,5.0,24.0,858.5,1020.28,764.78
2016,3,13,11,30,987.0,95.0,5.1,24.0,884.0,1048.4,783.53
2016,3,13,11,45,989.5,96.0,5.2,24.5,901.0,1069.8,796.27
2016,3,13,12,0,992.0,97.0,5.3,25.0,918.0,1087.17,806.43
2016,3,13,12,15,992.5,97.5,5.4,25.0,925.5,1097.88,813.93
2016,3,13,12,30,993.0,98.0,5.5,25.0,933.0,1104.37,818.82
2016,3,13,12,45,992.5,98.0,5.6,25.5,931.5,1105.08,818.38
2016,3,13,13,0,992.0,98.0,5.7,26.0,930.0,1101.54,815.28
2016,3,13,13,15,988.5,97.5,5.65,26.0,919.0,1090.25,807.65
2016,3,13,13,30,985.0,97.0,5.6,26.0,908.0,1074.84,797.46
2016,3,13,13,45,978.5,97.0,5.6,26.0,888.0,1053.05,783.53
2016,3,13,14,0,972.0,97.0,5.6,26.0,868.0,1027.46,767.13
2016,3,13,14,15,964.5,95.5,5.45,26.0,839.5,995.65,745.52
2016,3,13,14,30,957.0,94.0,5.3,26.0,811.0,960.42,721.66
2016,3,13,14,45,944.5,93.5,5.15,26.0,774.0,918.77,693.4
2016,3,13,15,0,932.0,93.0,5.0,26.0,737.0,874.45,663.27
2016,3,13,15,15,918.5,91.0,4.6,25.5,694.0,825.32,629.43
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,774.15,594.55
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,716.38,553.86
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,660.99,512.7
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,596.94,465.37
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,533.36,416.84
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,463.24,360.97
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,395.84,305.5
2016,3,13,17,15,680.5,63.0,1.8,21.0,268.5,324.03,246.24
2016,3,13,17,30,625.0,57.0,1.7,20.0,210.0,257.58,189.48
2016,3,13,17,45,532.5,48.0,1.65,19.0,154.5,185.08,128.27
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,123.82,77.27
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,60.18,28.47
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,15.77,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,2.35,13.0,14.5,10.8,0.0
2016,3,14,7,0,220.0,18.0,2.4,14.0,29.0,36.75,2.4
2016,3,14,7,15,369.5,30.0,2.6,15.0,77.5,88.35,50.28
2016,3,14,7,30,519.0,42.0,2.8,16.0,126.0,156.96,104.64
2016,3,14,7,45,600.0,50.0,3.05,17.0,184.0,221.56,160.75
2016,3,14,8,0,681.0,58.0,3.3,18.0,242.0,295.5,224.94
2016,3,14,8,15,730.5,63.5,3.25,18.5,301.5,363.56,284.23
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,436.28,345.34
2016,3,14,8,45,813.0,73.0,3.15,20.0,418.5,503.13,399.06
2016,3,14,9,0,846.0,77.0,3.1,21.0,476.0,571.84,451.87
2016,3,14,9,15,870.0,80.5,3.3,22.0,530.0,635.88,499.81
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,696.72,543.87
2016,3,14,9,45,910.5,86.5,3.7,24.0,633.0,753.63,581.86
2016,3,14,10,0,927.0,89.0,3.9,25.0,682.0,809.19,617.76
2016,3,14,10,15,939.5,91.5,4.05,25.5,724.0,859.88,650.66
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,908.29,681.61
2016,3,14,10,45,960.0,95.5,4.4,26.5,800.5,949.1,707.37
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,986.8,730.96
2016,3,14,11,15,974.0,98.0,4.6,27.0,861.0,1018.77,751.0
2016,3,14,11,30,980.0,99.0,4.6,27.0,887.0,1047.14,768.66
2016,3,14,11,45,983.0,100.5,4.6,27.5,904.5,1069.37,780.85
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,1087.6,790.47
2016,3,14,12,15,987.5,102.0,4.6,28.0,929.5,1098.62,797.12
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,1105.46,801.25
2016,3,14,12,45,987.0,102.5,4.65,28.5,935.5,1105.13,799.61
2016,3,14,13,0,985.0,103.0,4.7,29.0,934.0,1100.57,795.65
2016,3,14,13,15,982.0,102.5,4.7,29.0,923.0,1089.75,788.98
2016,3,14,13,30,979.0,102.0,4.7,29.0,912.0,1074.82,779.83
2016,3,14,13,45,972.5,102.0,4.7,29.0,891.5,1053.05,766.37
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,1027.49,750.53
2016,3,14,14,15,958.5,100.5,4.6,28.5,842.5,995.75,731.42
2016,3,14,14,30,951.0,99.0,4.5,28.0,814.0,960.61,710.17
2016,3,14,14,45,931.5,101.5,4.45,28.0,775.0,916.31,681.48
2016,3,14,15,0,912.0,104.0,4.4,28.0,736.0,869.83,651.16
2016,3,14,15,15,897.5,101.5,4.1,27.5,692.5,820.07,618.53
2016,3,14,15,30,883.0,99.0,3.8,27.0,649.0,772.73,587.26
2016,3,14,15,45,863.0,96.0,3.55,27.0,599.5,714.61,547.06
2016,3,14,16,0,843.0,93.0,3.3,27.0,550.0,655.74,503.79
2016,3,14,16,15,816.5,89.0,2.95,26.0,496.0,591.52,456.96
2016,3,14,16,30,790.0,85.0,2.6,25.0,442.0,527.93,409.05
2016,3,14,16,45,753.0,80.0,2.3,24.5,384.5,459.19,355.02
2016,3,14,17,0,716.0,75.0,2.0,24.0,327.0,393.52,301.62
2016,3,14,17,15,659.5,68.0,1.95,23.0,269.0,321.09,242.53
2016,3,14,17,30,603.0,61.0,1.9,22.0,211.0,254.48,186.27
2016,3,14,17,45,512.5,51.0,1.9,21.0,155.5,182.79,126.26
2016,3,14,18,0,422.0,41.0,1.9,20.0,100.0,122.13,76.17
2016,3,14,18,15,262.5,26.5,1.9,19.5,57.0,60.58,29.33
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,16.74,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,34.0,10.5,2.75,15.0,12.0,10.74,0.0
2016,3,15,7,0,68.0,21.0,3.0,16.0,24.0,26.34,4.59
2016,3,15,7,15,161.5,41.0,3.1,16.5,63.5,66.36,41.34
2016,3,15,7,30,255.0,61.0,3.2,17.0,103.0,119.77,84.12
2016,3,15,7,45,322.5,78.0,3.3,17.5,152.5,172.98,129.18
2016,3,15,8,0,390.0,95.0,3.4,18.0,202.0,234.47,181.53
2016,3,15,8,15,447.0,103.5,3.4,18.5,252.5,290.98,229.66
2016,3,15,8,30,504.0,112.0,3.4,19.0,303.0,353.58,281.77
2016,3,15,8,45,639.0,104.0,3.4,20.0,383.5,448.49,357.34
2016,3,15,9,0,774.0,96.0,3.4,21.0,464.0,552.4,437.65
2016,3,15,9,15,799.0,100.0,3.3,22.0,516.5,614.01,482.84
2016,3,15,9,30,824.0,104.0,3.2,23.0,569.0,675.98,526.63
2016,3,15,9,45,848.5,105.0,3.1,24.0,618.0,734.35,565.51
2016,3,15,10,0,873.0,106.0,3.0,25.0,667.0,792.23,601.51
2016,3,15,10,15,885.5,108.0,2.95,25.5,708.0,835.5,627.99
2016,3,15,10,30,898.0,110.0,2.9,26.0,749.0,881.31,655.82
2016,3,15,10,45,910.0,110.5,2.9,26.5,783.5,922.69,680.57
2016,3,15,11,0,922.0,111.0,2.9,27.0,818.0,961.39,703.28
2016,3,15,11,15,928.0,112.5,2.95,27.5,843.5,992.64,721.34
2016,3,15,11,30,934.0,114.0,3.0,28.0,869.0,1020.45,737.19
2016,3,15,11,45,926.0,122.0,3.05,28.5,883.0,1038.02,746.48
2016,3,15,12,0,918.0,130.0,3.1,29.0,897.0,1051.4,753.28
2016,3,15,12,15,919.5,130.5,3.15,29.0,904.5,1062.23,760.12
2016,3,15,12,30,921.0,131.0,3.2,29.0,912.0,1069.16,764.66
2016,3,15,12,45,921.0,130.5,3.3,29.5,911.0,1069.6,764.16
2016,3,15,13,0,921.0,130.0,3.4,30.0,910.0,1066.1,761.34
2016,3,15,13,15,750.0,219.5,3.4,30.0,850.0,1000.31,719.6
2016,3,15,13,30,579.0,309.0,3.4,30.0,790.0,913.8,660.9
2016,3,15,13,45,745.0,215.5,3.45,30.0,820.0,969.19,701.97
2016,3,15,14,0,911.0,122.0,3.5,30.0,850.0,997.27,720.82
2016,3,15,14,15,695.5,208.0,3.4,29.5,753.0,880.91,645.7
2016,3,15,14,30,480.0,294.0,3.3,29.0,656.0,753.96,557.08
2016,3,15,14,45,531.0,261.0,3.25,29.0,645.0,746.67,554.89
2016,3,15,15,0,582.0,228.0,3.2,29.0,634.0,733.75,547.93
2016,3,15,15,15,569.5,215.0,3.0,28.5,592.5,686.11,515.68
2016,3,15,15,30,557.0,202.0,2.8,28.0,551.0,637.56,482.45
2016,3,15,15,45,426.0,218.0,2.6,28.0,473.0,535.87,407.45
2016,3,15,16,0,295.0,234.0,2.4,28.0,395.0,437.93,334.21
2016,3,15,16,15,328.5,204.0,2.15,27.0,366.5,410.48,315.78
2016,3,15,16,30,362.0,174.0,1.9,26.0,338.0,378.84,292.9
2016,3,15,16,45,338.5,156.0,1.7,25.5,294.0,327.67,253.35
2016,3,15,17,0,315.0,138.0,1.5,25.0,250.0,278.61,214.52
2016,3,15,17,15,290.5,116.0,1.45,24.0,205.5,227.39,173.56
2016,3,15,17,30,266.0,94.0,1.4,23.0,161.0,178.86,133.54
2016,3,15,17,45,222.0,72.5,1.4,22.0,118.5,128.99,92.31
2016,3,15,18,0,178.0,51.0,1.4,21.0,76.0,84.65,55.77
2016,3,15,18,15,89.0,31.0,1.5,20.5,43.5,42.4,22.73
2016,3,15,18,30,0.0,11.0,1.6,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,9.62,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,19.52,4.89
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,49.99,33.25
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,85.5,62.59
2016,3,16,7,45,128.0,86.5,2.85,15.0,117.0,122.11,93.9
2016,3,16,8,0,155.0,109.0,3.0,16.0,153.0,162.11,127.88
2016,3,16,8,15,179.0,133.5,3.3,16.5,194.5,206.23,165.1
2016,3,16,8,30,203.0,158.0,3.6,17.0,236.0,253.09,203.92
2016,3,16,8,45,294.0,170.0,3.95,18.0,301.5,329.77,265.77
2016,3,16,9,0,385.0,182.0,4.3,19.0,367.0,411.13,330.35
2016,3,16,9,15,602.0,142.0,4.4,19.5,467.5,537.72,430.73
2016,3,16,9,30,819.0,102.0,4.5,20.0,568.0,671.65,534.24
2016,3,16,9,45,834.5,106.0,4.6,20.5,614.5,726.49,573.29
2016,3,16,10,0,850.0,110.0,4.7,21.0,661.0,780.11,609.97
2016,3,16,10,15,862.5,112.5,4.55,21.5,701.0,828.16,640.66
2016,3,16,10,30,875.0,115.0,4.4,22.0,741.0,874.15,669.27
2016,3,16,10,45,881.0,118.5,4.25,22.5,773.0,906.81,688.47
2016,3,16,11,0,887.0,122.0,4.1,23.0,805.0,942.34,709.44
2016,3,16,11,15,893.0,123.5,3.85,23.0,829.5,972.62,727.31
2016,3,16,11,30,899.0,125.0,3.6,23.0,854.0,999.59,742.71
2016,3,16,11,45,895.0,130.0,3.35,23.5,868.5,1017.08,750.13
2016,3,16,12,0,891.0,135.0,3.1,24.0,883.0,1030.69,754.89
2016,3,16,12,15,892.0,135.5,2.9,24.0,890.0,1040.68,759.13
2016,3,16,12,30,893.0,136.0,2.7,24.0,897.0,1046.89,760.91
2016,3,16,12,45,883.0,141.5,2.55,24.5,893.5,1043.48,755.59
2016,3,16,13,0,873.0,147.0,2.4,25.0,890.0,1045.84,754.14
2016,3,16,13,15,869.5,146.5,2.3,25.0,879.5,1035.04,746.39
2016,3,16,13,30,866.0,146.0,2.2,25.0,869.0,1020.53,736.54
2016,3,16,13,45,853.5,149.0,2.1,25.5,848.0,997.49,719.98
2016,3,16,14,0,841.0,152.0,2.0,26.0,827.0,971.24,701.6
2016,3,16,14,15,684.5,215.5,2.0,25.5,753.0,878.4,643.73
2016,3,16,14,30,528.0,279.0,2.0,25.0,679.0,780.82,577.58
2016,3,16,14,45,433.5,296.5,2.05,25.0,615.5,699.12,521.51
2016,3,16,15,0,339.0,314.0,2.1,25.0,552.0,613.69,461.39
2016,3,16,15,15,251.5,306.0,2.1,25.0,476.5,522.32,395.76
2016,3,16,15,30,164.0,298.0,2.1,25.0,401.0,428.61,326.9
2016,3,16,15,45,385.0,235.0,2.15,25.0,452.5,516.34,397.02
2016,3,16,16,0,606.0,172.0,2.2,25.0,504.0,581.98,447.67
2016,3,16,16,15,573.0,163.0,2.05,24.5,452.5,520.31,401.71
2016,3,16,16,30,540.0,154.0,1.9,24.0,401.0,460.65,356.88
2016,3,16,16,45,479.0,147.0,1.8,23.5,345.0,391.81,303.96
2016,3,16,17,0,418.0,140.0,1.7,23.0,289.0,328.89,254.36
2016,3,16,17,15,360.0,123.0,1.5,22.5,236.0,263.56,201.76
2016,3,16,17,30,302.0,106.0,1.3,22.0,183.0,201.77,151.22
2016,3,16,17,45,218.0,84.0,1.15,21.5,132.0,139.47,100.91
2016,3,16,18,0,134.0,62.0,1.0,21.0,81.0,87.78,60.06
2016,3,16,18,15,72.0,35.5,1.1,20.5,45.0,43.59,24.59
2016,3,16,18,30,10.0,9.0,1.2,20.0,9.0,9.08,0.0
2016,3,16,18,45,5.0,4.5,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.5,1.5,16.5,3.5,3.34,0.0
2016,3,17,7,0,0.0,7.0,1.7,17.0,7.0,6.48,0.0
2016,3,17,7,15,0.0,17.0,1.75,17.5,17.0,15.75,7.25
2016,3,17,7,30,0.0,27.0,1.8,18.0,27.0,25.05,15.34
2016,3,17,7,45,0.0,39.5,1.85,18.5,39.5,36.68,25.29
2016,3,17,8,0,0.0,52.0,1.9,19.0,52.0,48.33,35.09
2016,3,17,8,15,0.0,54.5,1.85,19.0,54.5,50.66,37.0
2016,3,17,8,30,0.0,57.0,1.8,19.0,57.0,52.99,38.83
2016,3,17,8,45,0.0,57.0,1.8,19.5,57.0,53.0,38.61
2016,3,17,9,0,0.0,57.0,1.8,20.0,57.0,53.01,38.38
2016,3,17,9,15,0.0,79.5,1.8,20.0,79.5,74.04,55.47
2016,3,17,9,30,0.0,102.0,1.8,20.0,102.0,95.27,72.5
2016,3,17,9,45,1.0,134.5,1.8,20.5,135.5,127.12,97.68
2016,3,17,10,0,2.0,167.0,1.8,21.0,169.0,159.33,122.7
2016,3,17,10,15,5.5,191.0,1.8,21.0,195.5,185.57,143.02
2016,3,17,10,30,9.0,215.0,1.8,21.0,222.0,212.2,163.45
2016,3,17,10,45,35.0,285.5,1.8,21.5,312.5,315.26,242.18
2016,3,17,11,0,61.0,356.0,1.8,22.0,403.0,414.18,314.84
2016,3,17,11,15,41.0,328.0,1.8,22.0,360.5,367.44,279.0
2016,3,17,11,30,21.0,300.0,1.8,22.0,318.0,308.83,234.73
2016,3,17,11,45,48.5,354.0,1.8,22.5,395.0,403.97,305.47
2016,3,17,12,0,76.0,408.0,1.8,23.0,472.0,489.47,366.48
2016,3,17,12,15,65.0,401.5,1.75,23.0,457.0,472.28,352.98
2016,3,17,12,30,54.0,395.0,1.7,23.0,442.0,454.65,339.84
2016,3,17,12,45,44.5,378.0,1.7,23.0,416.5,427.02,319.8
2016,3,17,13,0,35.0,361.0,1.7,23.0,391.0,399.28,299.63
2016,3,17,13,15,161.5,387.0,1.65,23.0,522.5,565.03,422.56
2016,3,17,13,30,288.0,413.0,1.6,23.0,654.0,727.09,535.75
2016,3,17,13,45,182.5,399.5,1.6,23.5,551.5,593.43,439.61
2016,3,17,14,0,77.0,386.0,1.6,24.0,449.0,463.37,345.41
2016,3,17,14,15,82.5,375.5,1.55,24.0,441.0,455.34,340.96
2016,3,17,14,30,88.0,365.0,1.5,24.0,433.0,446.77,335.36
2016,3,17,14,45,78.0,343.0,1.5,24.0,401.0,412.05,310.62
2016,3,17,15,0,68.0,321.0,1.5,24.0,369.0,377.87,286.18
2016,3,17,15,15,171.5,304.5,1.55,24.0,415.5,448.24,341.45
2016,3,17,15,30,275.0,288.0,1.6,24.0,462.0,508.51,387.61
2016,3,17,15,45,383.5,239.5,1.65,24.0,462.0,519.52,398.28
2016,3,17,16,0,492.0,191.0,1.7,24.0,462.0,527.36,406.09
2016,3,17,16,15,565.0,155.0,1.6,23.5,437.0,506.72,391.9
2016,3,17,16,30,638.0,119.0,1.5,23.0,412.0,480.63,372.51
2016,3,17,16,45,595.5,111.5,1.45,23.0,357.5,414.61,320.88
2016,3,17,17,0,553.0,104.0,1.4,23.0,303.0,352.17,270.78
2016,3,17,17,15,494.5,93.5,1.3,22.0,248.5,282.56,214.78
2016,3,17,17,30,436.0,83.0,1.2,21.0,194.0,222.2,164.74
2016,3,17,17,45,353.0,68.0,1.1,20.5,143.5,158.19,111.83
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,104.5,68.27
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,50.15,27.51
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.95,17.5,16.5,14.04,0.0
2016,3,18,7,0,92.0,27.0,1.0,18.0,33.0,34.97,14.71
2016,3,18,7,15,195.5,47.5,1.15,18.0,77.0,80.3,51.52
2016,3,18,7,30,299.0,68.0,1.3,18.0,121.0,137.12,96.62
2016,3,18,7,45,160.5,87.0,1.5,18.5,117.0,134.58,101.87
2016,3,18,8,0,22.0,106.0,1.7,19.0,113.0,110.35,86.1
2016,3,18,8,15,294.0,111.0,1.75,19.0,225.5,233.75,184.4
2016,3,18,8,30,566.0,116.0,1.8,19.0,338.0,391.31,309.16
2016,3,18,8,45,283.0,107.0,1.9,19.5,218.0,265.42,211.74
2016,3,18,9,0,0.0,98.0,2.0,20.0,98.0,91.55,69.72
2016,3,18,9,15,0.0,121.0,2.0,20.0,121.0,113.52,87.51
2016,3,18,9,30,0.0,144.0,2.0,20.0,144.0,135.62,104.94
2016,3,18,9,45,0.0,132.5,2.05,20.5,132.5,124.44,95.44
2016,3,18,10,0,0.0,121.0,2.1,21.0,121.0,113.38,86.19
2016,3,18,10,15,0.0,125.5,2.0,21.0,125.5,117.69,89.41
2016,3,18,10,30,0.0,130.0,1.9,21.0,130.0,122.02,92.63
2016,3,18,10,45,0.0,101.5,1.8,21.5,101.5,94.87,70.73
2016,3,18,11,0,0.0,73.0,1.7,22.0,73.0,68.12,49.22
2016,3,18,11,15,0.0,74.0,1.55,22.5,74.0,69.08,49.83
2016,3,18,11,30,0.0,75.0,1.4,23.0,75.0,70.03,50.42
2016,3,18,11,45,83.0,255.0,1.25,23.5,325.5,345.02,263.3
2016,3,18,12,0,166.0,435.0,1.1,24.0,576.0,619.77,455.42
2016,3,18,12,15,106.0,410.0,0.9,24.0,500.0,521.92,382.62
2016,3,18,12,30,46.0,385.0,0.7,24.0,424.0,435.6,319.98
2016,3,18,12,45,40.5,374.0,0.5,24.5,408.5,418.42,306.69
2016,3,18,13,0,35.0,363.0,0.3,25.0,393.0,401.08,292.74
2016,3,18,13,15,90.0,396.5,0.4,25.0,472.5,490.98,357.8
2016,3,18,13,30,145.0,430.0,0.5,25.0,552.0,592.24,427.84
2016,3,18,13,45,245.5,404.5,0.6,25.0,606.0,659.05,475.83
2016,3,18,14,0,346.0,379.0,0.7,25.0,660.0,733.02,527.95
2016,3,18,14,15,272.5,379.5,0.8,25.0,596.5,656.58,476.54
2016,3,18,14,30,199.0,380.0,0.9,25.0,533.0,572.05,419.85
2016,3,18,14,45,260.5,351.0,1.0,25.5,541.0,597.49,440.4
2016,3,18,15,0,322.0,322.0,1.1,26.0,549.0,607.09,449.02
2016,3,18,15,15,520.5,236.0,1.1,25.5,578.0,668.18,497.17
2016,3,18,15,30,719.0,150.0,1.1,25.0,607.0,706.29,528.19
2016,3,18,15,45,404.5,198.5,1.15,25.0,452.5,499.41,379.14
2016,3,18,16,0,90.0,247.0,1.2,25.0,298.0,303.21,231.49
2016,3,18,16,15,45.0,178.5,1.15,24.5,204.0,201.41,155.02
2016,3,18,16,30,0.0,110.0,1.1,24.0,110.0,103.13,77.97
2016,3,18,16,45,0.0,95.5,1.1,24.0,95.5,89.35,67.36
2016,3,18,17,0,0.0,81.0,1.1,24.0,81.0,75.61,56.47
2016,3,18,17,15,0.0,66.5,1.1,23.0,66.5,61.92,45.64
2016,3,18,17,30,0.0,52.0,1.1,22.0,52.0,48.34,34.6
2016,3,18,17,45,0.0,38.0,1.1,21.5,38.0,35.29,23.68
2016,3,18,18,0,0.0,24.0,1.1,21.0,24.0,22.26,12.63
2016,3,18,18,15,0.0,14.0,1.45,20.5,14.0,12.97,4.38
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.81,0.0
2016,3,18,18,45,0.0,2.0,2.2,20.0,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,66.0,14.5,7.25,7.0,19.0,15.62,0.0
2016,3,19,7,0,132.0,29.0,7.3,7.0,38.0,41.81,20.27
2016,3,19,7,15,240.0,48.5,7.35,7.0,85.0,88.36,58.92
2016,3,19,7,30,348.0,68.0,7.4,7.0,132.0,148.21,109.1
2016,3,19,7,45,437.0,79.0,7.5,7.5,188.0,207.86,161.94
2016,3,19,8,0,526.0,90.0,7.6,8.0,244.0,280.41,226.73
2016,3,19,8,15,361.5,127.5,7.6,8.5,243.5,283.01,234.69
2016,3,19,8,30,197.0,165.0,7.6,9.0,243.0,257.74,215.35
2016,3,19,8,45,457.0,142.0,7.6,9.5,357.5,392.87,330.28
2016,3,19,9,0,717.0,119.0,7.6,10.0,472.0,549.32,461.43
2016,3,19,9,15,743.5,124.0,7.55,10.5,524.5,610.31,511.07
2016,3,19,9,30,770.0,129.0,7.5,11.0,577.0,671.96,560.08
2016,3,19,9,45,793.5,131.5,7.5,11.5,625.0,729.02,604.42
2016,3,19,10,0,817.0,134.0,7.5,12.0,673.0,783.25,644.28
2016,3,19,10,15,831.0,137.0,7.4,12.0,714.0,831.74,679.72
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,878.36,713.38
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,920.08,741.85
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,959.38,768.22
2016,3,19,11,15,881.0,141.5,7.1,13.5,849.5,990.57,788.14
2016,3,19,11,30,888.0,143.0,7.0,14.0,875.0,1018.49,805.54
2016,3,19,11,45,896.5,142.0,6.95,14.5,893.0,1032.93,813.39
2016,3,19,12,0,905.0,141.0,6.9,15.0,911.0,1052.4,824.99
2016,3,19,12,15,907.0,141.5,6.8,15.0,918.5,1063.3,831.76
2016,3,19,12,30,909.0,142.0,6.7,15.0,926.0,1070.35,835.95
2016,3,19,12,45,912.5,139.5,6.6,15.5,925.5,1071.92,834.76
2016,3,19,13,0,916.0,137.0,6.5,16.0,925.0,1069.57,830.96
2016,3,19,13,15,914.0,136.0,6.45,16.0,914.5,1059.36,823.7
2016,3,19,13,30,912.0,135.0,6.4,16.0,904.0,1045.31,813.91
2016,3,19,13,45,911.5,131.5,6.35,16.0,886.0,1026.32,800.75
2016,3,19,14,0,911.0,128.0,6.3,16.0,868.0,1003.58,785.04
2016,3,19,14,15,904.0,126.0,6.2,16.0,840.0,972.75,763.32
2016,3,19,14,30,897.0,124.0,6.1,16.0,812.0,938.71,739.36
2016,3,19,14,45,893.0,119.0,6.1,16.0,777.5,901.08,713.29
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,860.38,684.86
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,815.95,654.29
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,764.26,617.92
2016,3,19,15,45,847.0,103.0,5.85,15.0,609.0,708.88,577.06
2016,3,19,16,0,833.0,98.0,5.8,15.0,561.0,652.27,532.73
2016,3,19,16,15,807.5,93.5,5.65,14.5,507.0,588.42,482.21
2016,3,19,16,30,782.0,89.0,5.5,14.0,453.0,525.16,430.7
2016,3,19,16,45,749.0,83.0,5.4,14.0,396.0,457.66,373.58
2016,3,19,17,0,716.0,77.0,5.3,14.0,339.0,392.65,316.89
2016,3,19,17,15,662.0,70.5,4.95,13.0,280.5,321.67,254.89
2016,3,19,17,30,608.0,64.0,4.6,12.0,222.0,256.23,196.22
2016,3,19,17,45,522.5,54.0,4.3,11.5,166.0,185.62,133.67
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,125.42,81.55
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,64.46,34.33
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,20.81,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,16.43,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,53.75,25.13
2016,3,20,7,15,404.0,38.0,3.8,5.5,98.5,105.06,66.38
2016,3,20,7,30,528.0,50.0,3.9,6.0,150.0,172.0,122.86
2016,3,20,7,45,598.0,58.5,4.05,7.0,208.0,235.52,180.57
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,307.15,245.2
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,374.25,305.73
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,445.41,367.88
2016,3,20,8,45,791.0,84.5,4.4,10.0,441.5,511.43,423.31
2016,3,20,9,0,821.0,90.0,4.5,11.0,498.0,579.01,477.93
2016,3,20,9,15,844.0,93.5,4.4,11.5,551.5,641.19,526.67
2016,3,20,9,30,867.0,97.0,4.3,12.0,605.0,703.38,573.68
2016,3,20,9,45,882.0,100.5,4.25,12.5,653.0,759.41,613.24
2016,3,20,10,0,897.0,104.0,4.2,13.0,701.0,809.5,646.96
2016,3,20,10,15,909.5,106.5,4.2,13.0,742.5,858.72,681.09
2016,3,20,10,30,922.0,109.0,4.2,13.0,784.0,905.71,713.25
2016,3,20,10,45,930.0,111.5,4.2,13.5,817.5,946.23,739.24
2016,3,20,11,0,938.0,114.0,4.2,14.0,851.0,983.72,762.82
2016,3,20,11,15,944.0,115.0,4.2,14.0,876.5,1014.51,783.02
2016,3,20,11,30,950.0,116.0,4.2,14.0,902.0,1041.78,800.82
2016,3,20,11,45,954.5,116.5,4.25,14.5,919.0,1063.4,813.6
2016,3,20,12,0,959.0,117.0,4.3,15.0,936.0,1081.16,823.85
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.5,1091.98,830.71
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,1098.73,835.01
2016,3,20,12,45,962.5,117.5,4.35,15.5,950.0,1099.31,834.14
2016,3,20,13,0,963.0,117.0,4.4,16.0,949.0,1095.76,830.83
2016,3,20,13,15,960.5,116.5,4.4,16.0,938.0,1085.12,823.96
2016,3,20,13,30,958.0,116.0,4.4,16.0,927.0,1070.46,814.55
2016,3,20,13,45,955.0,114.0,4.45,16.0,907.5,1049.78,801.7
2016,3,20,14,0,952.0,112.0,4.5,16.0,888.0,1025.27,786.29
2016,3,20,14,15,945.0,110.5,4.5,16.0,859.5,993.89,765.66
2016,3,20,14,30,938.0,109.0,4.5,16.0,831.0,959.15,742.68
2016,3,20,14,45,930.0,106.5,4.55,16.0,795.5,919.31,716.42
2016,3,20,15,0,922.0,104.0,4.6,16.0,760.0,876.58,687.85
2016,3,20,15,15,909.0,101.5,4.55,15.5,716.5,827.25,654.8
2016,3,20,15,30,896.0,99.0,4.5,15.0,673.0,775.9,619.84
2016,3,20,15,45,881.0,95.0,4.45,15.0,623.5,723.34,582.31
2016,3,20,16,0,866.0,91.0,4.4,15.0,574.0,665.5,538.06
2016,3,20,16,15,841.5,87.0,4.2,14.5,519.5,601.1,487.74
2016,3,20,16,30,817.0,83.0,4.0,14.0,465.0,537.11,436.42
2016,3,20,16,45,787.0,77.5,3.85,14.0,407.5,469.65,380.09
2016,3,20,17,0,757.0,72.0,3.7,14.0,350.0,403.98,323.45
2016,3,20,17,15,705.5,65.5,3.2,13.0,290.5,331.6,260.68
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,264.36,200.69
2016,3,20,17,45,575.5,50.0,2.25,11.0,174.0,193.67,138.2
2016,3,20,18,0,497.0,41.0,1.8,10.0,117.0,132.45,85.0
2016,3,20,18,15,344.5,28.5,1.8,9.5,70.0,69.39,36.32
2016,3,20,18,30,192.0,16.0,1.8,9.0,23.0,24.17,0.0
2016,3,20,18,45,96.0,8.0,1.8,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.5,13.0,1.35,3.0,27.5,17.7,0.0
2016,3,21,7,0,349.0,26.0,1.5,4.0,55.0,60.9,29.05
2016,3,21,7,15,471.0,36.5,1.65,4.5,108.5,114.78,72.07
2016,3,21,7,30,593.0,47.0,1.8,5.0,162.0,184.25,131.1
2016,3,21,7,45,662.0,54.0,2.0,6.0,222.0,250.21,191.09
2016,3,21,8,0,731.0,61.0,2.2,7.0,282.0,323.9,257.35
2016,3,21,8,15,774.0,66.0,2.4,8.0,342.5,392.26,318.19
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,464.37,379.97
2016,3,21,8,45,847.0,75.0,2.8,10.0,461.0,531.92,435.93
2016,3,21,9,0,877.0,79.0,3.0,11.0,519.0,600.87,490.89
2016,3,21,9,15,897.5,82.0,2.95,11.5,573.0,661.08,537.29
2016,3,21,9,30,918.0,85.0,2.9,12.0,627.0,723.11,583.12
2016,3,21,9,45,933.0,87.5,2.9,12.5,675.5,779.85,621.73
2016,3,21,10,0,948.0,90.0,2.9,13.0,724.0,835.0,658.44
2016,3,21,10,15,959.0,92.0,2.9,13.5,765.5,884.46,690.42
2016,3,21,10,30,970.0,94.0,2.9,14.0,807.0,931.4,720.17
2016,3,21,10,45,977.5,95.5,2.9,14.5,841.0,971.94,745.1
2016,3,21,11,0,985.0,97.0,2.9,15.0,875.0,1009.25,767.6
2016,3,21,11,15,990.0,98.0,2.9,15.0,900.5,1040.23,787.13
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,1067.46,804.2
2016,3,21,11,45,998.0,100.0,2.9,15.5,942.5,1088.86,815.93
2016,3,21,12,0,1001.0,101.0,2.9,16.0,959.0,1106.18,825.06
2016,3,21,12,15,1002.0,101.0,2.9,16.5,966.5,1116.26,829.57
2016,3,21,12,30,1003.0,101.0,2.9,17.0,974.0,1122.09,831.51
2016,3,21,12,45,1002.5,101.0,2.95,17.5,972.0,1122.14,830.43
2016,3,21,13,0,1002.0,101.0,3.0,18.0,970.0,1117.89,826.77
2016,3,21,13,15,999.5,100.5,3.05,18.0,959.0,1106.85,820.44
2016,3,21,13,30,997.0,100.0,3.1,18.0,948.0,1091.63,811.55
2016,3,21,13,45,991.5,99.5,3.2,18.0,927.0,1069.41,798.62
2016,3,21,14,0,986.0,99.0,3.3,18.0,906.0,1043.31,783.13
2016,3,21,14,15,979.5,98.0,3.3,18.0,877.5,1012.02,763.3
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,977.21,741.08
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,932.96,712.64
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,886.39,682.32
2016,3,21,15,15,924.0,99.5,3.4,17.5,727.0,836.42,650.17
2016,3,21,15,30,911.0,97.0,3.4,17.0,683.0,784.38,616.0
2016,3,21,15,45,892.5,94.0,3.45,17.0,632.5,726.22,575.82
2016,3,21,16,0,874.0,91.0,3.5,17.0,582.0,670.05,534.2
2016,3,21,16,15,849.5,87.5,3.4,16.5,526.5,605.74,485.3
2016,3,21,16,30,825.0,84.0,3.3,16.0,471.0,541.82,435.08
2016,3,21,16,45,789.5,79.0,3.2,16.0,412.5,471.77,377.6
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,404.11,320.24
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,332.28,258.79
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,265.58,200.0
2016,3,21,17,45,567.0,53.0,2.1,13.0,176.5,194.08,137.72
2016,3,21,18,0,484.0,44.0,1.8,12.0,119.0,132.61,85.08
2016,3,21,18,15,334.0,30.5,1.85,11.5,71.5,69.75,36.97
2016,3,21,18,30,184.0,17.0,1.9,11.0,24.0,24.55,0.0
2016,3,21,18,45,92.0,8.5,2.0,10.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,129.0,15.5,4.6,7.5,26.5,18.9,0.0
2016,3,22,7,0,258.0,31.0,4.8,8.0,53.0,57.56,30.04
2016,3,22,7,15,376.5,44.0,5.05,9.0,104.0,107.82,69.45
2016,3,22,7,30,495.0,57.0,5.3,10.0,155.0,173.26,124.04
2016,3,22,7,45,574.5,64.5,5.6,11.0,214.0,236.75,180.59
2016,3,22,8,0,654.0,72.0,5.9,12.0,273.0,309.48,245.21
2016,3,22,8,15,699.5,78.5,6.2,12.5,331.5,376.02,304.93
2016,3,22,8,30,745.0,85.0,6.5,13.0,390.0,446.76,366.7
2016,3,22,8,45,776.0,90.0,6.8,14.0,446.5,511.6,421.4
2016,3,22,9,0,807.0,95.0,7.1,15.0,503.0,578.44,475.95
2016,3,22,9,15,829.0,98.5,7.1,15.5,555.5,639.27,524.55
2016,3,22,9,30,851.0,102.0,7.1,16.0,608.0,700.02,571.71
2016,3,22,9,45,866.5,105.5,7.1,17.0,655.0,755.61,611.16
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,809.85,648.06
2016,3,22,10,15,894.0,111.0,7.1,18.5,742.5,852.83,677.2
2016,3,22,10,30,906.0,113.0,7.1,19.0,783.0,898.18,707.79
2016,3,22,10,45,915.0,114.5,7.1,19.5,816.0,937.86,733.92
2016,3,22,11,0,924.0,116.0,7.1,20.0,849.0,974.62,757.73
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.0,1004.96,778.07
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,1031.81,795.95
2016,3,22,11,45,934.5,122.0,7.0,20.5,914.0,1050.74,806.96
2016,3,22,12,0,934.0,125.0,7.0,21.0,929.0,1065.75,815.3
2016,3,22,12,15,935.5,125.0,6.95,21.0,936.0,1075.65,821.52
2016,3,22,12,30,937.0,125.0,6.9,21.0,943.0,1081.58,825.13
2016,3,22,12,45,936.0,125.0,6.85,21.5,941.0,1081.0,822.74
2016,3,22,13,0,935.0,125.0,6.8,22.0,939.0,1076.42,817.78
2016,3,22,13,15,932.0,124.5,6.7,22.0,927.5,1065.35,809.81
2016,3,22,13,30,929.0,124.0,6.6,22.0,916.0,1050.4,799.33
2016,3,22,13,45,923.5,123.0,6.55,22.5,896.0,1028.7,783.04
2016,3,22,14,0,918.0,122.0,6.5,23.0,876.0,1003.4,764.42
2016,3,22,14,15,910.0,120.5,6.4,23.0,847.0,971.8,742.75
2016,3,22,14,30,902.0,119.0,6.3,23.0,818.0,937.04,718.9
2016,3,22,14,45,897.5,114.0,6.25,23.0,783.0,898.63,692.7
2016,3,22,15,0,893.0,109.0,6.2,23.0,748.0,857.19,664.25
2016,3,22,15,15,878.5,106.5,6.1,22.5,704.5,807.73,630.85
2016,3,22,15,30,864.0,104.0,6.0,22.0,661.0,760.56,598.78
2016,3,22,15,45,844.0,101.0,5.95,22.0,611.5,702.93,557.28
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,644.64,512.71
2016,3,22,16,15,797.5,94.0,5.75,21.5,508.0,581.12,463.73
2016,3,22,16,30,771.0,90.0,5.6,21.0,454.0,518.34,413.91
2016,3,22,16,45,732.0,85.0,5.45,21.0,396.5,449.9,357.45
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,383.98,301.59
2016,3,22,17,15,639.0,73.5,5.1,20.0,281.0,314.42,242.64
2016,3,22,17,30,585.0,67.0,4.9,19.0,223.0,250.43,186.96
2016,3,22,17,45,494.0,57.5,4.75,18.5,167.5,180.6,127.11
2016,3,22,18,0,403.0,48.0,4.6,18.0,112.0,121.88,78.08
2016,3,22,18,15,264.0,33.0,4.6,17.5,67.5,64.07,34.61
2016,3,22,18,30,125.0,18.0,4.6,17.0,23.0,22.14,0.0
2016,3,22,18,45,62.5,9.0,4.7,16.5,11.5,8.58,0.0
2016,3,22,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.0,18.0,4.6,15.5,25.0,19.64,0.0
2016,3,23,7,0,148.0,36.0,4.7,16.0,50.0,50.14,27.95
2016,3,23,7,15,254.0,54.0,5.05,16.0,97.5,97.11,64.14
2016,3,23,7,30,360.0,72.0,5.4,16.0,145.0,156.71,112.69
2016,3,23,7,45,181.5,89.5,5.75,16.5,126.5,143.58,110.5
2016,3,23,8,0,3.0,107.0,6.1,17.0,108.0,101.85,80.28
2016,3,23,8,15,19.5,134.5,6.3,17.5,142.5,135.27,107.72
2016,3,23,8,30,36.0,162.0,6.5,18.0,177.0,174.56,139.72
2016,3,23,8,45,64.0,193.0,6.7,19.0,224.5,222.59,178.21
2016,3,23,9,0,92.0,224.0,6.9,20.0,272.0,273.84,218.73
2016,3,23,9,15,163.5,248.5,6.85,20.5,343.0,355.61,283.87
2016,3,23,9,30,235.0,273.0,6.8,21.0,414.0,438.47,348.77
