Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,45,523.0,200.5,6.8,21.5,545.5,602.35,479.72
2016,3,23,10,0,811.0,128.0,6.8,22.0,677.0,775.93,612.35
2016,3,23,10,15,824.5,130.5,6.65,22.0,716.5,823.0,644.48
2016,3,23,10,30,838.0,133.0,6.5,22.0,756.0,868.16,675.27
2016,3,23,10,45,851.5,133.0,6.4,22.5,789.5,908.49,701.08
2016,3,23,11,0,865.0,133.0,6.3,23.0,823.0,946.35,724.81
2016,3,23,11,15,650.0,244.5,6.15,23.5,772.0,888.32,679.77
2016,3,23,11,30,435.0,356.0,6.0,24.0,721.0,808.55,614.12
2016,3,23,11,45,665.0,244.5,5.85,24.5,814.0,930.28,705.06
2016,3,23,12,0,895.0,133.0,5.7,25.0,907.0,1035.77,774.21
2016,3,23,12,15,897.0,133.5,5.55,25.0,914.5,1046.26,779.28
2016,3,23,12,30,899.0,134.0,5.4,25.0,922.0,1052.96,782.4
2016,3,23,12,45,902.5,131.5,5.25,25.5,921.5,1054.21,780.41
2016,3,23,13,0,906.0,129.0,5.1,26.0,921.0,1051.58,775.97
2016,3,23,13,15,903.5,128.5,4.95,26.0,910.0,1041.17,768.09
2016,3,23,13,30,901.0,128.0,4.8,26.0,899.0,1026.99,757.87
2016,3,23,13,45,897.5,126.0,4.7,26.0,880.0,1006.57,744.1
2016,3,23,14,0,894.0,124.0,4.6,26.0,861.0,982.58,728.08
2016,3,23,14,15,887.0,122.5,4.5,26.0,833.5,952.44,708.2
2016,3,23,14,30,880.0,121.0,4.4,26.0,806.0,919.16,686.37
2016,3,23,14,45,863.5,121.5,4.3,26.0,769.0,882.85,662.45
2016,3,23,15,0,847.0,122.0,4.2,26.0,732.0,838.01,632.56
2016,3,23,15,15,832.5,119.5,4.1,26.0,689.5,789.72,600.1
2016,3,23,15,30,818.0,117.0,4.0,26.0,647.0,739.79,566.19
2016,3,23,15,45,800.0,112.5,3.9,26.0,599.0,683.96,526.82
2016,3,23,16,0,782.0,108.0,3.8,26.0,551.0,627.43,485.2
2016,3,23,16,15,756.0,103.5,3.55,25.5,498.0,566.59,439.78
2016,3,23,16,30,730.0,99.0,3.3,25.0,445.0,505.56,392.94
2016,3,23,16,45,695.0,92.5,3.1,24.5,389.5,439.26,340.79
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,375.56,289.0
2016,3,23,17,15,606.5,78.5,2.6,23.0,277.0,307.08,232.58
2016,3,23,17,30,553.0,71.0,2.3,22.0,220.0,244.2,179.32
2016,3,23,17,45,468.0,60.5,2.05,21.0,165.5,176.83,123.08
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,119.86,76.44
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,58.74,33.18
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,21.79,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,6.0,8.0,31.5,19.39,0.0
2016,3,24,7,0,354.0,29.0,6.2,8.0,63.0,65.88,33.79
2016,3,24,7,15,468.0,39.0,6.45,8.5,116.0,119.0,75.48
2016,3,24,7,30,582.0,49.0,6.7,9.0,169.0,186.6,133.24
2016,3,24,7,45,650.5,55.0,7.0,9.5,228.5,251.15,192.48
2016,3,24,8,0,719.0,61.0,7.3,10.0,288.0,323.18,258.38
2016,3,24,8,15,761.5,66.0,7.3,10.5,348.0,390.7,319.87
2016,3,24,8,30,804.0,71.0,7.3,11.0,408.0,461.92,382.75
2016,3,24,8,45,837.0,74.0,7.3,11.5,466.5,529.23,440.64
2016,3,24,9,0,870.0,77.0,7.3,12.0,525.0,596.19,496.51
2016,3,24,9,15,890.5,80.0,7.25,12.5,578.5,658.15,546.53
2016,3,24,9,30,911.0,83.0,7.2,13.0,632.0,719.72,594.28
2016,3,24,9,45,930.0,83.5,7.15,13.5,681.5,776.77,635.42
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,832.57,674.91
2016,3,24,10,15,960.0,86.0,7.05,14.5,772.0,881.88,708.89
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,928.66,740.54
2016,3,24,10,45,979.0,89.0,6.95,15.5,847.0,968.92,767.0
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,1005.95,790.88
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,1037.2,811.7
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,1064.72,829.8
2016,3,24,11,45,999.5,93.5,6.6,16.5,948.0,1084.98,841.1
2016,3,24,12,0,1001.0,95.0,6.5,17.0,964.0,1101.11,849.53
2016,3,24,12,15,1002.5,95.5,6.4,17.0,971.5,1111.97,856.01
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,1118.58,859.65
2016,3,24,12,45,1004.5,95.5,6.25,17.5,977.5,1118.83,857.73
2016,3,24,13,0,1005.0,95.0,6.2,18.0,976.0,1114.78,853.03
2016,3,24,13,15,1003.0,94.5,6.1,18.0,965.0,1103.96,845.12
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1088.94,834.49
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.0,1067.81,818.17
2016,3,24,14,0,994.0,92.0,5.8,19.0,914.0,1042.71,799.3
2016,3,24,14,15,988.0,91.0,5.7,19.0,885.5,1011.46,777.85
2016,3,24,14,30,982.0,90.0,5.6,19.0,857.0,976.65,753.96
2016,3,24,14,45,969.5,90.5,5.5,19.0,819.5,934.5,724.88
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,889.64,693.79
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,840.05,660.12
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,788.26,624.52
2016,3,24,15,45,918.5,84.0,4.95,18.0,644.5,731.76,583.83
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,673.89,539.92
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,609.69,489.54
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,547.3,439.28
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,478.4,382.05
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,411.39,324.68
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,339.46,262.82
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,272.26,203.31
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.0,200.09,140.26
2016,3,24,18,0,538.0,41.0,1.6,13.0,128.0,137.24,86.39
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.0,73.52,38.09
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,27.48,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,178.0,15.5,0.6,7.0,33.5,20.71,0.0
2016,3,25,7,0,356.0,31.0,0.6,8.0,67.0,68.58,36.26
2016,3,25,7,15,466.0,42.0,0.7,8.5,120.5,122.39,78.26
2016,3,25,7,30,576.0,53.0,0.8,9.0,174.0,190.19,135.24
2016,3,25,7,45,637.0,60.5,0.9,10.0,232.5,253.62,191.54
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,323.91,252.83
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,390.51,311.15
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,460.59,370.64
2016,3,25,8,45,806.5,84.0,2.1,13.0,465.0,524.81,423.31
2016,3,25,9,0,832.0,89.0,2.5,14.0,521.0,590.02,474.97
2016,3,25,9,15,853.0,92.0,2.45,14.5,573.5,650.83,520.72
2016,3,25,9,30,874.0,95.0,2.4,15.0,626.0,711.4,564.64
2016,3,25,9,45,886.0,99.0,2.35,15.5,672.0,762.06,598.03
2016,3,25,10,0,898.0,103.0,2.3,16.0,718.0,814.22,631.66
2016,3,25,10,15,909.0,105.5,2.25,16.5,758.5,861.96,661.46
2016,3,25,10,30,920.0,108.0,2.2,17.0,799.0,907.33,689.1
2016,3,25,10,45,925.0,111.5,2.15,17.5,831.0,945.82,711.61
2016,3,25,11,0,930.0,115.0,2.1,18.0,863.0,981.08,731.7
2016,3,25,11,15,935.0,116.0,2.05,18.5,887.5,1010.34,747.61
2016,3,25,11,30,940.0,117.0,2.0,19.0,912.0,1036.05,761.13
2016,3,25,11,45,938.5,120.5,2.0,19.5,926.5,1054.35,770.52
2016,3,25,12,0,937.0,124.0,2.0,20.0,941.0,1068.67,777.51
2016,3,25,12,15,937.5,124.5,2.05,20.0,947.5,1077.86,783.56
2016,3,25,12,30,938.0,125.0,2.1,20.0,954.0,1083.07,787.29
2016,3,25,12,45,933.0,127.5,2.2,20.5,950.0,1080.82,785.62
2016,3,25,13,0,928.0,130.0,2.3,21.0,946.0,1074.61,781.59
2016,3,25,13,15,924.5,129.0,2.4,21.0,934.5,1062.35,775.32
2016,3,25,13,30,921.0,128.0,2.5,21.0,923.0,1046.26,766.66
2016,3,25,13,45,912.5,128.5,2.65,21.0,901.5,1023.15,753.96
2016,3,25,14,0,904.0,129.0,2.8,21.0,880.0,996.6,738.91
2016,3,25,14,15,896.5,127.5,2.9,21.0,851.0,965.62,720.33
2016,3,25,14,30,889.0,126.0,3.0,21.0,822.0,931.51,699.49
2016,3,25,14,45,879.5,123.0,3.1,21.0,786.0,891.18,674.18
2016,3,25,15,0,870.0,120.0,3.2,21.0,750.0,853.62,650.51
2016,3,25,15,15,855.5,117.0,3.25,20.5,707.0,803.82,618.82
2016,3,25,15,30,841.0,114.0,3.3,20.0,664.0,752.31,585.37
2016,3,25,15,45,824.0,109.5,3.35,20.0,615.0,696.09,546.03
2016,3,25,16,0,807.0,105.0,3.4,20.0,566.0,639.0,503.85
2016,3,25,16,15,781.0,100.5,3.2,19.5,512.0,576.05,456.13
2016,3,25,16,30,755.0,96.0,3.0,19.0,458.0,514.32,407.9
2016,3,25,16,45,720.0,90.5,2.9,19.0,401.5,447.7,353.91
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,383.63,300.33
2016,3,25,17,15,632.5,77.5,2.5,18.0,287.0,314.09,241.93
2016,3,25,17,30,580.0,70.0,2.2,17.0,229.0,250.0,186.6
2016,3,25,17,45,498.5,59.5,1.9,16.0,173.5,181.91,128.49
2016,3,25,18,0,417.0,49.0,1.6,15.0,118.0,123.76,79.8
2016,3,25,18,15,283.5,34.0,1.6,14.5,72.5,65.96,36.23
2016,3,25,18,30,150.0,19.0,1.6,14.0,27.0,23.7,0.43
2016,3,25,18,45,75.0,9.5,1.6,13.5,13.5,9.05,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,84.5,21.0,1.65,10.0,29.5,22.26,0.0
2016,3,26,7,0,169.0,42.0,1.9,11.0,59.0,58.52,35.46
2016,3,26,7,15,267.0,60.5,2.1,11.5,108.5,106.53,72.99
2016,3,26,7,30,365.0,79.0,2.3,12.0,158.0,166.16,122.25
2016,3,26,7,45,448.5,89.0,2.5,13.0,214.5,225.43,172.86
2016,3,26,8,0,532.0,99.0,2.7,14.0,271.0,296.88,233.59
2016,3,26,8,15,300.0,138.0,2.7,14.5,238.5,266.07,213.94
2016,3,26,8,30,68.0,177.0,2.7,15.0,206.0,204.45,164.81
2016,3,26,8,45,34.0,164.0,2.75,15.5,178.5,176.97,141.87
2016,3,26,9,0,0.0,151.0,2.8,16.0,151.0,142.24,112.46
2016,3,26,9,15,4.0,173.0,2.75,16.5,175.5,165.98,131.24
2016,3,26,9,30,8.0,195.0,2.7,17.0,200.0,190.21,150.07
2016,3,26,9,45,9.5,209.0,2.7,17.5,215.5,205.23,161.29
2016,3,26,10,0,11.0,223.0,2.7,18.0,231.0,220.41,172.56
2016,3,26,10,15,154.5,289.5,2.65,18.5,406.0,421.7,331.13
2016,3,26,10,30,298.0,356.0,2.6,19.0,581.0,629.55,484.78
2016,3,26,10,45,573.5,253.0,2.6,19.5,709.0,788.41,602.21
2016,3,26,11,0,849.0,150.0,2.6,20.0,837.0,951.26,712.83
2016,3,26,11,15,855.5,151.5,2.6,20.0,861.5,980.86,730.09
2016,3,26,11,30,862.0,153.0,2.6,20.0,886.0,1007.25,746.5
2016,3,26,11,45,864.0,155.5,2.6,20.5,901.0,1026.91,757.09
2016,3,26,12,0,866.0,158.0,2.6,21.0,916.0,1042.93,765.41
2016,3,26,12,15,867.0,158.5,2.65,21.0,922.5,1052.14,771.43
2016,3,26,12,30,868.0,159.0,2.7,21.0,929.0,1057.57,775.22
2016,3,26,12,45,866.0,159.5,2.75,21.5,926.5,1056.18,773.29
2016,3,26,13,0,864.0,160.0,2.8,22.0,924.0,1050.99,769.1
2016,3,26,13,15,696.0,253.5,2.85,22.0,864.5,980.03,723.5
2016,3,26,13,30,528.0,347.0,2.9,22.0,805.0,899.21,665.85
2016,3,26,13,45,688.0,251.0,2.95,22.5,833.0,947.57,703.64
2016,3,26,14,0,848.0,155.0,3.0,23.0,861.0,978.45,723.56
2016,3,26,14,15,684.5,225.5,2.95,22.5,783.5,884.5,662.13
2016,3,26,14,30,521.0,296.0,2.9,22.0,706.0,786.92,593.06
2016,3,26,14,45,505.0,284.5,2.9,22.0,667.5,742.74,563.54
2016,3,26,15,0,489.0,273.0,2.9,22.0,629.0,697.75,532.62
2016,3,26,15,15,569.0,227.5,2.8,22.0,618.5,692.55,531.5
2016,3,26,15,30,649.0,182.0,2.7,22.0,608.0,682.53,526.18
2016,3,26,15,45,536.0,201.0,2.65,22.0,535.0,588.39,456.28
2016,3,26,16,0,423.0,220.0,2.6,22.0,462.0,506.7,394.6
2016,3,26,16,15,316.0,214.5,2.45,21.5,386.0,408.01,319.93
2016,3,26,16,30,209.0,209.0,2.3,21.0,310.0,321.34,252.95
2016,3,26,16,45,193.5,186.5,2.15,20.5,271.0,278.79,219.97
2016,3,26,17,0,178.0,164.0,2.0,20.0,232.0,237.78,187.3
2016,3,26,17,15,163.5,138.0,1.75,19.0,192.5,195.31,152.98
2016,3,26,17,30,149.0,112.0,1.5,18.0,153.0,154.56,119.24
2016,3,26,17,45,120.5,87.5,1.25,17.5,115.5,113.84,85.2
2016,3,26,18,0,92.0,63.0,1.0,17.0,78.0,76.83,54.37
2016,3,26,18,15,46.0,40.5,1.0,16.5,48.0,43.75,27.92
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,16.68,0.9
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,90.5,21.5,2.45,14.5,31.0,23.18,2.46
2016,3,27,7,0,181.0,43.0,3.0,15.0,62.0,61.86,37.29
2016,3,27,7,15,278.5,60.5,3.35,15.0,111.5,108.8,73.59
2016,3,27,7,30,376.0,78.0,3.7,15.0,161.0,168.23,122.57
2016,3,27,7,45,444.5,90.5,4.05,15.5,216.0,226.32,172.72
2016,3,27,8,0,513.0,103.0,4.4,16.0,271.0,292.48,229.77
2016,3,27,8,15,256.5,67.0,4.65,16.5,151.0,180.12,143.75
2016,3,27,8,30,0.0,31.0,4.9,17.0,31.0,28.78,18.63
2016,3,27,8,45,0.0,56.5,5.2,17.5,56.5,52.55,38.41
2016,3,27,9,0,0.0,82.0,5.5,18.0,82.0,76.37,57.9
2016,3,27,9,15,10.0,154.5,5.65,18.0,160.5,151.87,119.68
2016,3,27,9,30,20.0,227.0,5.8,18.0,239.0,229.75,182.19
2016,3,27,9,45,26.0,253.5,5.95,18.5,270.5,261.03,206.32
2016,3,27,10,0,32.0,280.0,6.1,19.0,302.0,301.02,237.08
2016,3,27,10,15,424.5,217.0,6.05,19.0,538.0,586.47,468.51
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,874.6,686.18
2016,3,27,10,45,835.0,152.5,6.0,19.0,809.0,916.59,713.95
2016,3,27,11,0,853.0,151.0,6.0,19.0,844.0,956.4,741.19
2016,3,27,11,15,860.0,152.5,5.85,19.0,868.5,986.5,760.5
2016,3,27,11,30,867.0,154.0,5.7,19.0,893.0,1013.38,777.47
2016,3,27,11,45,882.5,148.0,5.6,19.5,912.0,1028.33,784.87
2016,3,27,12,0,898.0,142.0,5.5,20.0,931.0,1048.9,796.22
2016,3,27,12,15,900.0,142.5,5.4,20.0,938.0,1059.08,801.98
2016,3,27,12,30,902.0,143.0,5.3,20.0,945.0,1065.46,805.31
2016,3,27,12,45,909.0,138.5,5.2,20.5,945.0,1067.92,804.5
2016,3,27,13,0,916.0,134.0,5.1,21.0,945.0,1066.45,801.18
2016,3,27,13,15,913.5,133.0,5.05,21.0,934.0,1055.15,793.4
2016,3,27,13,30,911.0,132.0,5.0,21.0,923.0,1040.04,783.25
2016,3,27,13,45,912.0,127.5,4.95,21.0,904.5,1020.96,770.54
2016,3,27,14,0,913.0,123.0,4.9,21.0,886.0,998.06,755.35
2016,3,27,14,15,906.0,121.5,4.85,21.0,857.5,967.21,734.77
2016,3,27,14,30,899.0,120.0,4.8,21.0,829.0,933.16,712.03
2016,3,27,14,45,894.5,115.0,4.8,21.5,794.5,894.6,685.09
2016,3,27,15,0,890.0,110.0,4.8,22.0,760.0,853.05,656.01
2016,3,27,15,15,877.0,107.5,4.7,21.5,716.5,804.67,623.84
2016,3,27,15,30,864.0,105.0,4.6,21.0,673.0,758.28,592.77
2016,3,27,15,45,850.0,100.0,4.6,21.0,625.0,702.53,553.47
2016,3,27,16,0,836.0,95.0,4.6,21.0,577.0,645.58,510.74
2016,3,27,16,15,812.0,91.5,4.4,20.5,523.0,583.42,463.04
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,521.72,414.38
2016,3,27,16,45,757.5,82.0,4.05,20.0,412.5,455.13,359.9
2016,3,27,17,0,727.0,76.0,3.9,20.0,356.0,390.48,305.36
2016,3,27,17,15,677.0,70.0,3.45,19.0,297.5,320.93,246.42
2016,3,27,17,30,627.0,64.0,3.0,18.0,239.0,256.56,190.35
2016,3,27,17,45,551.5,55.0,2.55,17.0,182.5,188.63,131.82
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,129.82,82.12
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,70.08,37.47
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,26.94,3.81
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,24.12,4.32
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,73.36,41.81
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,125.58,82.93
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,190.92,138.27
2016,3,28,7,45,599.5,68.0,3.2,11.0,238.0,252.93,193.66
2016,3,28,8,0,661.0,76.0,3.3,12.0,296.0,321.88,254.37
2016,3,28,8,15,703.0,82.0,3.35,12.5,354.0,387.09,311.42
2016,3,28,8,30,745.0,88.0,3.4,13.0,412.0,456.03,369.73
2016,3,28,8,45,773.0,93.0,3.45,14.0,468.0,519.43,421.07
2016,3,28,9,0,801.0,98.0,3.5,15.0,524.0,584.28,471.56
2016,3,28,9,15,822.0,101.5,3.35,15.5,575.5,643.98,516.62
2016,3,28,9,30,843.0,105.0,3.2,16.0,627.0,703.49,559.89
2016,3,28,9,45,857.0,108.5,3.1,16.5,673.0,757.31,596.26
2016,3,28,10,0,871.0,112.0,3.0,17.0,719.0,809.64,630.27
2016,3,28,10,15,882.5,114.5,2.9,17.5,759.0,851.99,656.52
2016,3,28,10,30,894.0,117.0,2.8,18.0,799.0,896.61,683.9
2016,3,28,10,45,899.5,120.0,2.7,18.5,830.5,933.9,705.72
2016,3,28,11,0,905.0,123.0,2.6,19.0,862.0,968.1,725.13
2016,3,28,11,15,910.5,124.5,2.5,19.5,886.0,997.46,741.06
2016,3,28,11,30,916.0,126.0,2.4,20.0,910.0,1023.41,754.56
2016,3,28,11,45,916.0,128.5,2.35,20.5,924.5,1041.42,763.37
2016,3,28,12,0,916.0,131.0,2.3,21.0,939.0,1055.61,769.81
2016,3,28,12,15,917.0,131.5,2.2,21.0,945.0,1064.86,774.05
2016,3,28,12,30,918.0,132.0,2.1,21.0,951.0,1070.23,775.92
2016,3,28,12,45,913.0,134.0,2.05,21.5,947.5,1067.2,771.77
2016,3,28,13,0,908.0,136.0,2.0,22.0,944.0,1060.28,765.43
2016,3,28,13,15,905.0,135.5,1.95,22.0,932.0,1049.0,757.98
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,1033.96,748.33
2016,3,28,13,45,893.0,135.5,1.85,22.0,898.5,1010.47,733.46
2016,3,28,14,0,884.0,136.0,1.8,22.0,877.0,983.66,716.6
2016,3,28,14,15,875.5,134.5,1.8,22.0,848.0,952.1,697.36
2016,3,28,14,30,867.0,133.0,1.8,22.0,819.0,924.21,680.51
2016,3,28,14,45,855.5,131.0,1.8,22.5,782.5,883.21,653.62
2016,3,28,15,0,844.0,129.0,1.8,23.0,746.0,839.83,625.13
2016,3,28,15,15,561.5,215.0,1.9,22.5,616.0,672.4,510.27
2016,3,28,15,30,279.0,301.0,2.0,22.0,486.0,518.35,396.9
2016,3,28,15,45,526.5,208.0,2.1,22.0,524.0,587.52,454.1
2016,3,28,16,0,774.0,115.0,2.2,22.0,562.0,625.9,485.64
2016,3,28,16,15,747.5,110.0,2.2,21.5,509.0,564.59,440.1
2016,3,28,16,30,721.0,105.0,2.2,21.0,456.0,503.16,393.63
2016,3,28,16,45,683.5,99.0,2.25,21.0,399.5,436.71,341.1
2016,3,28,17,0,646.0,93.0,2.3,21.0,343.0,373.17,289.13
2016,3,28,17,15,593.5,85.0,2.1,20.0,286.0,305.51,233.22
2016,3,28,17,30,541.0,77.0,1.9,19.0,229.0,243.37,180.43
2016,3,28,17,45,461.5,66.0,1.7,18.0,174.5,177.86,125.37
2016,3,28,18,0,382.0,55.0,1.5,17.0,120.0,122.08,79.35
2016,3,28,18,15,261.0,38.5,1.5,16.5,75.0,65.72,37.03
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,25.48,5.1
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.5,22.5,1.8,13.0,35.0,25.14,7.34
2016,3,29,7,0,213.0,45.0,2.1,14.0,70.0,67.64,41.18
2016,3,29,7,15,307.0,62.0,2.3,14.5,120.0,115.88,78.64
2016,3,29,7,30,401.0,79.0,2.5,15.0,170.0,176.12,128.33
2016,3,29,7,45,473.5,88.5,2.75,16.0,226.5,234.2,177.95
2016,3,29,8,0,546.0,98.0,3.0,17.0,283.0,303.18,236.33
2016,3,29,8,15,273.0,80.0,3.1,17.5,172.5,201.16,159.84
2016,3,29,8,30,0.0,62.0,3.2,18.0,62.0,57.67,42.64
2016,3,29,8,45,0.0,81.0,3.35,18.5,81.0,75.42,57.16
2016,3,29,9,0,0.0,100.0,3.5,19.0,100.0,93.33,71.49
2016,3,29,9,15,20.0,178.5,3.5,19.0,191.0,181.41,142.84
2016,3,29,9,30,40.0,257.0,3.5,19.0,282.0,279.67,220.3
2016,3,29,9,45,20.0,192.5,3.55,19.5,205.0,196.73,153.66
2016,3,29,10,0,0.0,128.0,3.6,20.0,128.0,119.95,91.56
2016,3,29,10,15,0.0,132.0,3.6,20.5,132.0,123.79,94.31
2016,3,29,10,30,0.0,136.0,3.6,21.0,136.0,127.65,96.99
2016,3,29,10,45,0.0,126.0,3.65,21.5,126.0,118.16,89.12
2016,3,29,11,0,0.0,116.0,3.7,22.0,116.0,108.71,81.35
2016,3,29,11,15,0.0,118.0,3.7,22.0,118.0,110.66,82.79
2016,3,29,11,30,0.0,120.0,3.7,22.0,120.0,112.61,84.24
2016,3,29,11,45,0.0,125.5,3.75,22.5,125.5,117.89,88.16
2016,3,29,12,0,0.0,131.0,3.8,23.0,131.0,123.17,92.06
2016,3,29,12,15,2.0,145.0,3.8,23.0,147.0,138.57,104.15
2016,3,29,12,30,4.0,159.0,3.8,23.0,163.0,154.02,116.24
2016,3,29,12,45,4.0,156.5,3.85,23.5,160.5,151.62,114.13
2016,3,29,13,0,4.0,154.0,3.9,24.0,158.0,149.19,112.05
2016,3,29,13,15,3.5,152.0,3.95,24.0,155.0,146.71,110.16
2016,3,29,13,30,3.0,150.0,4.0,24.0,152.0,144.22,108.27
2016,3,29,13,45,5.5,172.0,4.05,24.5,176.5,167.64,126.4
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,191.03,144.37
2016,3,29,14,15,5.5,177.0,4.1,25.0,182.0,172.09,129.8
2016,3,29,14,30,3.0,160.0,4.1,25.0,163.0,153.32,115.37
2016,3,29,14,45,1.5,144.0,4.15,25.5,145.5,136.57,102.29
2016,3,29,15,0,0.0,128.0,4.2,26.0,128.0,119.98,89.31
2016,3,29,15,15,0.0,139.5,4.2,25.5,139.5,130.92,98.3
2016,3,29,15,30,0.0,151.0,4.2,25.0,151.0,141.92,107.39
2016,3,29,15,45,3.0,167.0,4.25,25.0,169.0,159.4,121.51
2016,3,29,16,0,6.0,183.0,4.3,25.0,187.0,176.73,135.55
2016,3,29,16,15,3.0,130.0,4.15,24.5,132.0,123.67,94.15
2016,3,29,16,30,0.0,77.0,4.0,24.0,77.0,71.69,52.83
2016,3,29,16,45,0.0,67.5,3.9,24.0,67.5,62.8,45.84
2016,3,29,17,0,0.0,58.0,3.8,24.0,58.0,53.93,38.76
2016,3,29,17,15,0.0,48.5,3.55,23.0,48.5,45.06,31.73
2016,3,29,17,30,0.0,39.0,3.3,22.0,39.0,36.21,24.56
2016,3,29,17,45,0.0,29.5,3.1,21.5,29.5,27.37,17.17
2016,3,29,18,0,0.0,20.0,2.9,21.0,20.0,18.54,9.69
2016,3,29,18,15,0.0,12.5,3.05,20.5,12.5,11.58,3.68
2016,3,29,18,30,0.0,5.0,3.2,20.0,5.0,4.62,0.0
2016,3,29,18,45,0.0,2.5,3.4,20.0,2.5,2.38,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.77,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.55,0.0
2016,3,30,7,15,0.0,11.0,4.05,19.0,11.0,10.18,2.85
2016,3,30,7,30,0.0,16.0,4.1,19.0,16.0,14.82,6.84
2016,3,30,7,45,0.0,21.0,4.2,19.0,21.0,19.47,10.8
2016,3,30,8,0,0.0,26.0,4.3,19.0,26.0,24.12,14.7
2016,3,30,8,15,0.0,43.5,4.35,19.0,43.5,40.41,28.3
2016,3,30,8,30,0.0,61.0,4.4,19.0,61.0,56.73,41.77
2016,3,30,8,45,0.0,52.0,4.5,19.5,52.0,48.35,34.57
2016,3,30,9,0,0.0,43.0,4.6,20.0,43.0,39.98,27.45
2016,3,30,9,15,0.0,42.5,4.8,20.0,42.5,39.53,26.97
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,39.08,26.5
2016,3,30,9,45,0.0,54.0,5.2,20.5,54.0,50.29,35.49
2016,3,30,10,0,0.0,66.0,5.4,21.0,66.0,61.52,44.41
2016,3,30,10,15,0.0,58.0,5.45,21.0,58.0,54.07,38.27
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,46.62,32.17
2016,3,30,10,45,5.5,140.0,5.6,21.5,145.0,136.41,104.01
2016,3,30,11,0,11.0,230.0,5.7,22.0,240.0,228.45,175.88
2016,3,30,11,15,9.5,210.5,5.7,22.0,219.5,208.41,159.93
2016,3,30,11,30,8.0,191.0,5.7,22.0,199.0,188.35,144.13
2016,3,30,11,45,9.0,198.5,5.75,22.5,207.0,196.77,150.36
2016,3,30,12,0,10.0,206.0,5.8,23.0,215.0,205.18,156.54
2016,3,30,12,15,11.5,230.5,5.7,23.0,241.0,230.58,176.12
2016,3,30,12,30,13.0,255.0,5.6,23.0,267.0,256.06,195.63
2016,3,30,12,45,14.0,267.5,5.5,23.5,280.5,269.3,205.32
2016,3,30,13,0,15.0,280.0,5.4,24.0,294.0,282.49,214.94
2016,3,30,13,15,16.0,288.5,5.25,24.0,303.5,291.68,221.93
2016,3,30,13,30,17.0,297.0,5.1,24.0,313.0,300.79,228.87
2016,3,30,13,45,99.5,364.0,5.0,24.5,448.5,469.96,357.65
2016,3,30,14,0,182.0,431.0,4.9,25.0,584.0,614.96,463.72
2016,3,30,14,15,113.5,389.5,4.85,25.0,484.0,503.44,381.0
2016,3,30,14,30,45.0,348.0,4.8,25.0,384.0,385.5,292.64
2016,3,30,14,45,124.0,354.5,4.75,25.0,447.0,467.54,356.77
2016,3,30,15,0,203.0,361.0,4.7,25.0,510.0,533.64,407.59
2016,3,30,15,15,172.0,339.0,4.6,25.0,461.0,477.87,366.03
2016,3,30,15,30,141.0,317.0,4.5,25.0,412.0,424.23,326.08
2016,3,30,15,45,123.0,291.0,4.4,25.0,369.0,377.92,291.56
2016,3,30,16,0,105.0,265.0,4.3,25.0,326.0,326.91,253.1
2016,3,30,16,15,383.0,189.0,4.1,24.5,381.5,425.48,333.16
2016,3,30,16,30,661.0,113.0,3.9,24.0,437.0,477.77,374.06
2016,3,30,16,45,624.5,108.0,3.75,24.0,385.0,416.18,324.08
2016,3,30,17,0,588.0,103.0,3.6,24.0,333.0,357.46,275.6
2016,3,30,17,15,550.0,91.0,3.15,23.0,279.0,294.52,223.46
2016,3,30,17,30,512.0,79.0,2.7,22.0,225.0,235.45,173.22
2016,3,30,17,45,483.0,64.0,2.3,21.5,177.0,179.73,124.62
2016,3,30,18,0,454.0,49.0,1.9,21.0,129.0,127.35,79.49
2016,3,30,18,15,328.0,36.0,1.9,20.5,82.0,70.45,37.7
2016,3,30,18,30,202.0,23.0,1.9,20.0,35.0,29.07,7.72
2016,3,30,18,45,101.0,11.5,1.9,19.5,17.5,10.96,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,121.0,24.0,3.3,14.5,39.0,27.78,10.83
2016,3,31,7,0,242.0,48.0,3.5,15.0,78.0,74.24,45.45
2016,3,31,7,15,338.5,63.0,3.55,15.5,129.5,123.19,83.41
2016,3,31,7,30,435.0,78.0,3.6,16.0,181.0,184.37,133.97
2016,3,31,7,45,529.0,82.0,3.65,17.0,241.0,248.02,187.75
2016,3,31,8,0,623.0,86.0,3.7,18.0,301.0,320.83,249.07
2016,3,31,8,15,667.0,92.5,3.85,19.0,359.5,385.29,303.42
2016,3,31,8,30,711.0,99.0,4.0,20.0,418.0,453.75,359.23
2016,3,31,8,45,765.0,96.0,4.15,21.0,478.5,521.01,412.48
2016,3,31,9,0,819.0,93.0,4.3,22.0,539.0,592.49,467.23
2016,3,31,9,15,841.0,96.5,4.2,22.5,591.5,653.58,512.58
2016,3,31,9,30,863.0,100.0,4.1,23.0,644.0,714.54,556.33
2016,3,31,9,45,889.5,97.5,4.1,23.5,694.0,768.33,592.06
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,824.77,628.99
2016,3,31,10,15,927.5,97.0,4.05,24.5,784.5,872.67,659.09
2016,3,31,10,30,939.0,99.0,4.0,25.0,825.0,918.17,687.1
2016,3,31,10,45,950.5,99.0,4.0,25.5,859.5,958.88,711.75
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,996.67,734.22
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,1026.67,752.86
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,1053.03,769.17
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,1072.24,779.33
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,1087.41,786.99
2016,3,31,12,15,976.0,105.0,3.95,27.0,980.5,1096.38,791.98
2016,3,31,12,30,977.0,105.0,3.9,27.0,987.0,1101.23,794.5
2016,3,31,12,45,978.5,104.0,3.85,27.5,985.0,1101.37,792.6
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1097.34,788.24
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,1085.69,780.76
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,1069.99,770.88
2016,3,31,13,45,972.0,100.5,3.65,28.0,938.5,1048.76,757.6
2016,3,31,14,0,969.0,99.0,3.6,28.0,918.0,1023.67,741.95
2016,3,31,14,15,962.5,97.5,3.55,27.5,889.5,991.63,723.27
2016,3,31,14,30,956.0,96.0,3.5,27.0,861.0,956.17,702.28
2016,3,31,14,45,943.5,96.5,3.45,27.0,823.0,914.49,675.65
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,870.22,647.15
2016,3,31,15,15,919.0,95.0,3.3,27.0,741.5,821.38,615.03
2016,3,31,15,30,907.0,93.0,3.2,27.0,698.0,770.47,581.21
2016,3,31,15,45,891.5,90.0,3.15,27.0,648.5,714.3,543.54
2016,3,31,16,0,876.0,87.0,3.1,27.0,599.0,656.96,502.28
2016,3,31,16,15,853.0,83.5,2.9,26.0,544.0,595.75,458.06
2016,3,31,16,30,830.0,80.0,2.7,25.0,489.0,532.44,410.73
2016,3,31,16,45,797.5,76.0,2.55,24.5,431.0,464.74,357.7
2016,3,31,17,0,765.0,72.0,2.4,24.0,373.0,399.13,304.44
2016,3,31,17,15,717.0,66.5,2.25,23.0,313.0,328.93,246.59
2016,3,31,17,30,669.0,61.0,2.1,22.0,253.0,262.99,190.52
2016,3,31,17,45,588.0,54.0,2.0,21.0,195.0,193.49,132.06
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,133.7,82.75
2016,3,31,18,15,373.5,35.0,2.15,19.5,88.0,73.72,38.76
2016,3,31,18,30,240.0,23.0,2.4,19.0,39.0,30.3,8.62
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.5,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.58,0.0
2016,4,1,6,45,133.5,28.5,4.55,12.5,46.5,32.84,15.0
2016,4,1,7,0,267.0,48.0,4.8,13.0,84.0,77.41,47.48
2016,4,1,7,15,362.0,62.5,5.15,13.5,136.0,127.35,86.78
2016,4,1,7,30,457.0,77.0,5.5,14.0,188.0,189.3,138.85
2016,4,1,7,45,513.5,89.0,5.85,14.5,244.0,250.83,193.19
2016,4,1,8,0,570.0,101.0,6.2,15.0,300.0,317.06,251.33
2016,4,1,8,15,614.0,109.0,6.35,15.0,357.5,380.05,306.66
2016,4,1,8,30,658.0,117.0,6.5,15.0,415.0,447.12,364.27
2016,4,1,8,45,329.0,64.5,6.65,15.5,213.5,251.93,207.36
2016,4,1,9,0,0.0,12.0,6.8,16.0,12.0,11.14,3.7
2016,4,1,9,15,2.5,97.5,6.7,16.0,99.0,92.57,71.55
2016,4,1,9,30,5.0,183.0,6.6,16.0,186.0,176.1,139.73
2016,4,1,9,45,49.0,259.0,6.55,16.0,294.0,289.71,231.94
2016,4,1,10,0,93.0,335.0,6.5,16.0,402.0,404.04,322.61
2016,4,1,10,15,57.0,311.0,6.4,16.0,353.0,353.56,281.19
2016,4,1,10,30,21.0,287.0,6.3,16.0,304.0,292.0,231.05
2016,4,1,10,45,277.0,302.5,6.25,16.5,532.5,564.84,450.64
2016,4,1,11,0,533.0,318.0,6.2,17.0,761.0,835.89,656.3
2016,4,1,11,15,538.5,324.5,6.25,17.0,782.5,862.29,674.06
2016,4,1,11,30,544.0,331.0,6.3,17.0,804.0,886.62,691.35
2016,4,1,11,45,283.5,335.5,6.35,17.0,582.5,634.01,498.86
2016,4,1,12,0,23.0,340.0,6.4,17.0,361.0,349.38,272.98
2016,4,1,12,15,123.5,402.5,6.35,17.5,515.0,538.71,421.27
2016,4,1,12,30,224.0,465.0,6.3,18.0,669.0,706.12,546.99
2016,4,1,12,45,130.5,426.0,6.3,18.5,545.0,570.89,442.62
2016,4,1,13,0,37.0,387.0,6.3,19.0,421.0,423.67,328.0
2016,4,1,13,15,49.5,401.0,6.2,19.0,445.5,450.18,348.92
2016,4,1,13,30,62.0,415.0,6.1,19.0,470.0,476.2,369.01
2016,4,1,13,45,38.0,340.5,6.05,19.0,374.5,374.5,291.23
2016,4,1,14,0,14.0,266.0,6.0,19.0,279.0,266.54,207.34
2016,4,1,14,15,15.5,271.0,6.0,18.5,284.5,272.41,212.78
2016,4,1,14,30,17.0,276.0,6.0,18.0,290.0,278.17,218.03
2016,4,1,14,45,96.5,320.0,6.0,18.0,392.0,398.31,314.78
2016,4,1,15,0,176.0,364.0,6.0,18.0,494.0,513.44,405.34
2016,4,1,15,15,215.0,337.5,6.0,17.5,487.5,508.63,403.95
2016,4,1,15,30,254.0,311.0,6.0,17.0,481.0,507.51,405.45
2016,4,1,15,45,152.0,279.0,6.05,17.0,378.5,384.68,308.31
2016,4,1,16,0,50.0,247.0,6.1,17.0,276.0,272.81,218.15
2016,4,1,16,15,229.5,214.5,6.1,16.5,330.0,353.7,286.93
2016,4,1,16,30,409.0,182.0,6.1,16.0,384.0,408.11,331.94
2016,4,1,16,45,369.5,172.0,6.1,15.5,338.0,349.57,283.84
2016,4,1,17,0,330.0,162.0,6.1,15.0,292.0,300.27,242.58
2016,4,1,17,15,388.5,131.5,5.85,14.5,261.0,273.04,217.3
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,234.54,180.57
2016,4,1,17,45,388.5,83.5,5.4,13.5,177.5,173.96,127.72
2016,4,1,18,0,330.0,66.0,5.2,13.0,125.0,120.58,82.05
2016,4,1,18,15,222.0,46.5,4.95,12.5,79.5,67.71,41.36
2016,4,1,18,30,114.0,27.0,4.7,12.0,34.0,28.51,10.93
2016,4,1,18,45,57.0,13.5,4.45,11.5,17.0,12.87,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,116.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,286.5,24.5,3.9,6.5,57.0,38.01,15.8
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,91.32,52.22
2016,4,2,7,15,548.5,46.5,4.0,8.0,156.5,147.32,97.73
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,214.69,156.42
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,280.0,215.7
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,350.68,278.67
2016,4,2,8,15,787.0,71.5,3.9,12.0,392.5,417.02,336.34
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,486.15,393.96
2016,4,2,8,45,849.0,79.5,3.55,14.0,508.5,551.19,446.03
2016,4,2,9,0,875.0,83.0,3.4,15.0,565.0,615.19,495.07
2016,4,2,9,15,893.0,85.5,3.2,15.5,617.5,674.89,539.53
2016,4,2,9,30,911.0,88.0,3.0,16.0,670.0,733.88,580.84
2016,4,2,9,45,925.0,90.0,2.85,17.0,717.0,788.33,615.13
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,841.06,647.13
2016,4,2,10,15,948.5,94.0,2.7,18.0,804.0,888.06,677.9
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,932.42,706.57
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,971.06,730.19
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1006.47,751.51
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1035.62,770.05
