Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,1061.03,786.23
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,1080.62,797.17
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,1096.18,805.61
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,1105.07,810.92
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,1109.79,813.75
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,1108.3,811.7
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1102.63,807.16
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1090.77,799.87
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1074.83,790.11
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1052.97,777.06
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1027.29,761.56
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,995.04,741.29
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,959.38,718.72
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,916.4,691.07
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,871.0,661.57
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,821.75,628.79
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,770.49,594.25
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,713.87,555.65
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,656.09,513.16
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,594.92,467.15
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,531.74,418.16
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,464.65,364.52
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,399.56,310.58
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,329.28,251.25
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,263.1,193.79
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,194.84,135.03
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,135.36,84.88
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,75.52,40.32
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,31.74,10.68
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,11.44,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,39.28,16.95
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,91.67,52.22
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,147.9,97.2
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,215.4,154.71
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,279.59,211.46
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,350.3,272.63
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,416.37,328.74
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,485.36,385.08
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,550.63,435.68
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,616.84,484.85
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,674.93,526.9
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,734.32,567.51
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,788.35,602.09
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,840.67,634.76
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,887.69,664.42
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,932.12,691.98
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,970.97,714.66
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1006.62,735.04
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1035.97,753.26
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1061.64,769.21
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1081.03,779.76
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1096.41,787.9
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1105.69,793.88
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1110.83,797.47
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1109.27,797.02
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1103.54,794.15
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,1092.17,787.33
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,1076.74,778.11
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,1054.38,765.1
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1028.23,749.71
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,996.59,730.29
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,961.55,708.61
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,920.23,682.65
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,876.12,654.64
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,826.09,622.3
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,774.03,588.15
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,717.29,550.18
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,659.44,508.31
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,598.28,463.03
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,535.07,414.77
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,468.09,362.02
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,402.87,308.74
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,332.91,251.07
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,266.86,194.77
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,197.87,135.89
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,137.4,85.26
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,76.75,40.39
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,32.11,11.01
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,12.39,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,41.04,19.11
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,92.98,54.58
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,147.86,98.71
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,213.83,155.14
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,277.22,211.38
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,346.88,272.01
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,412.54,328.77
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,480.79,385.84
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,544.37,436.68
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,608.99,486.42
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,669.05,531.56
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,725.54,572.36
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,779.68,607.43
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,832.26,640.54
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,878.34,669.13
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,921.9,695.44
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,959.95,716.45
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,994.88,734.97
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1023.6,752.03
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1048.72,766.68
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,1068.12,776.07
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,1083.63,782.99
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,1092.14,787.04
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,1096.6,788.66
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,1095.48,785.35
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1090.27,779.65
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,1078.51,771.54
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,1062.79,761.11
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,1040.73,745.36
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,1014.97,727.47
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,982.81,706.52
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,947.38,683.54
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,906.19,657.91
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,862.3,630.39
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,813.23,600.38
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,762.23,568.63
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,705.65,531.16
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,650.4,491.88
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,587.84,447.14
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,525.62,401.05
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,459.02,349.28
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,394.34,297.21
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,324.6,241.18
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,259.96,187.29
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,192.78,131.04
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,134.15,82.79
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,75.21,39.83
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,31.98,11.72
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,11.97,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,43.97,20.33
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,97.08,56.03
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,152.99,100.93
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,219.61,157.77
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,283.74,214.4
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,354.12,275.17
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,419.37,330.42
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,487.35,385.75
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,551.39,435.99
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,616.22,484.84
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,673.75,527.43
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,732.58,568.98
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,785.83,604.18
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,837.3,637.58
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,883.72,667.0
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,927.59,694.33
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,965.38,717.59
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1000.01,738.63
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,1028.43,756.65
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1053.2,772.34
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,1071.68,782.81
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,1086.22,790.83
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,1095.23,796.63
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,1100.16,799.96
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,1097.94,799.17
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1091.63,795.9
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,1079.75,788.53
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,1063.88,778.71
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,1041.22,765.0
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,1014.88,748.9
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,983.1,728.74
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,948.02,706.34
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,861.67,648.58
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,778.06,590.1
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,779.77,595.48
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,762.92,585.6
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,706.62,546.21
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,651.58,505.2
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,588.78,458.22
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,526.33,410.01
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,458.86,355.68
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,393.71,301.61
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,324.29,243.76
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,259.93,188.61
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,192.7,131.72
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,134.38,83.52
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,75.71,40.57
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,32.56,12.62
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,12.67,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,42.42,24.44
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,83.87,55.5
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,132.34,93.96
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,190.01,141.79
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,172.22,134.27
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,126.8,100.18
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,131.74,103.88
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,136.01,106.77
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,266.33,212.29
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,410.45,325.74
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,541.94,429.79
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,693.73,546.75
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,750.24,587.52
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,808.66,628.24
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,856.27,660.02
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,896.07,685.99
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,875.94,669.43
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,828.7,629.06
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,851.94,644.72
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,872.69,658.27
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,884.0,664.22
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,892.77,668.47
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,1006.93,753.81
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,1100.91,816.22
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,1105.04,816.39
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1104.97,814.44
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,1051.79,778.87
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,994.4,740.54
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,1022.31,760.02
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,1039.27,771.69
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,1007.36,750.23
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,971.95,726.72
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,925.1,695.36
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,876.51,662.68
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,826.4,629.7
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,774.34,594.98
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,719.24,556.17
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,664.58,515.2
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,600.66,466.96
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,537.03,417.63
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,470.96,364.88
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,405.92,311.13
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,335.53,252.63
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,269.51,196.01
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,200.74,136.89
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,140.18,85.88
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,79.65,41.3
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,34.67,13.27
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,12.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,19.62,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,43.65,24.72
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,89.98,55.96
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,138.0,95.03
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,193.45,142.22
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,246.58,188.12
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,307.71,239.98
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,353.68,279.54
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,398.38,316.27
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,506.61,401.01
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,629.72,494.61
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,686.61,536.52
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,744.67,577.72
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,799.42,612.92
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,852.76,646.44
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,899.0,675.27
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,942.53,701.9
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,979.17,723.92
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1012.37,743.55
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1040.9,761.19
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1065.72,776.46
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,1076.94,781.44
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,1083.46,783.6
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,1091.04,787.81
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,1094.68,789.59
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,1005.33,729.97
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,894.92,649.21
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,895.14,650.06
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,892.66,648.4
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,819.56,597.2
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,740.9,542.22
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,752.14,552.61
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,766.6,564.24
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,770.18,568.83
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,768.82,569.88
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,723.35,540.05
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,675.77,508.44
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,642.71,486.22
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,602.51,458.01
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,562.72,428.99
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,518.74,395.64
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,451.77,344.01
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,387.33,292.66
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,318.79,237.53
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,255.23,184.74
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,188.7,129.65
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,131.43,83.17
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,75.08,41.97
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,32.75,14.24
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,18.19,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,43.42,26.28
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,84.34,55.97
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,130.38,93.44
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,183.1,137.92
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,234.62,181.47
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,293.99,231.43
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,289.3,231.21
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,263.33,210.69
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,368.31,294.95
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,492.22,392.44
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,511.67,405.61
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,530.65,417.86
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,600.77,470.87
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,669.31,521.78
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,619.63,479.3
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,557.24,427.33
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,621.0,474.37
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,696.68,528.6
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,727.28,549.47
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,757.19,569.82
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,800.21,599.78
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,851.73,634.88
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,749.96,559.0
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,643.14,479.04
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,679.04,504.68
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,713.67,528.39
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,622.13,461.91
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,520.76,387.92
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,544.32,406.29
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,576.25,429.93
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,499.05,373.98
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,433.57,326.05
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,648.6,492.79
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,813.74,614.94
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,706.73,538.03
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,607.03,464.96
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,613.01,472.71
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,608.06,470.9
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,546.89,425.1
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,486.89,379.08
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,422.49,327.7
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,361.27,277.54
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,296.49,224.4
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,235.12,173.08
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,172.85,121.85
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,120.28,79.71
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,69.57,42.03
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,31.34,15.29
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,9.05,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,16.74,1.69
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,46.24,28.1
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,88.01,59.25
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,132.7,93.13
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,190.82,140.42
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,204.14,158.77
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,196.96,156.79
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,258.59,206.61
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,332.93,266.18
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,310.6,247.27
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,275.75,217.49
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,393.35,310.72
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,524.99,411.96
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,363.93,285.81
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,183.73,141.07
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,180.18,138.24
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,176.63,135.22
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,251.5,193.09
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,327.66,250.58
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,510.54,389.8
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,679.05,513.05
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,767.69,576.93
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,856.1,639.54
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,673.74,506.15
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,474.65,356.81
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,463.82,348.78
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,452.72,340.0
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,750.78,567.38
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,1003.24,744.51
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,980.56,728.11
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,954.81,711.61
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,923.18,692.5
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,888.86,671.42
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,852.98,647.78
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,810.98,619.68
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,515.66,401.07
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,228.57,175.14
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,323.49,251.5
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,397.45,309.6
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,292.26,228.17
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,188.88,146.97
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,166.15,129.39
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,143.93,111.92
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,208.16,160.32
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,237.09,175.05
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,176.09,123.79
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,123.28,80.64
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,71.46,42.48
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,33.3,16.6
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,10.96,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,19.2,4.77
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,50.61,29.43
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,97.42,62.81
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,147.18,102.46
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,207.11,152.68
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,143.23,109.27
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,43.67,31.0
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,71.67,54.09
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,99.86,76.9
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,153.65,119.94
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,208.91,163.19
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,191.32,148.32
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,173.05,133.07
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,181.1,138.84
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,189.28,144.68
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,238.42,182.67
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,288.33,220.74
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,311.76,237.8
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,335.33,254.87
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,353.95,268.57
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,363.31,275.35
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,339.8,257.41
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,306.96,232.51
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,308.1,233.6
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,309.11,234.56
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,280.23,212.59
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,251.39,190.66
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,224.07,169.84
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,196.85,149.01
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,188.93,143.03
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,181.03,137.03
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,211.86,161.13
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,242.65,185.12
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,202.13,153.77
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,162.12,122.67
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,184.87,140.79
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,207.49,158.76
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,347.38,270.92
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,465.94,363.12
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,295.39,230.95
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,141.51,108.71
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,155.33,120.4
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,169.11,131.58
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,207.09,159.67
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,220.95,164.85
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,160.77,115.74
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,112.2,77.3
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,66.44,42.73
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,31.43,16.92
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,10.48,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,19.39,6.19
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,50.34,31.03
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,92.86,62.52
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,139.06,98.75
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,196.26,145.34
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,136.75,103.73
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,52.99,38.29
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,87.61,66.42
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,122.51,94.19
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,252.22,197.63
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,388.17,302.87
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,438.25,339.74
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,496.81,382.28
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,501.17,382.87
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,507.96,385.2
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,681.52,515.71
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,861.99,642.58
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,898.2,662.44
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,936.64,684.31
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,964.45,699.77
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,989.21,712.99
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,1011.46,722.85
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,1030.51,730.33
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,1039.36,733.77
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,1044.55,735.02
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,935.83,661.75
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,810.38,572.22
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,722.2,512.9
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,624.94,446.11
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,818.11,583.82
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,966.33,677.99
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,935.39,657.25
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,907.58,640.51
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,699.77,503.59
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,497.51,360.06
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,376.78,276.86
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,263.68,195.16
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,473.48,355.47
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,621.34,460.54
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,509.71,378.87
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,411.62,307.49
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,322.87,241.88
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,247.7,185.51
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,263.19,193.74
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,248.8,174.61
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,185.68,123.1
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,130.32,79.03
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,75.02,40.06
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,34.23,15.42
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,14.3,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,11.91,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,20.36,8.25
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,54.05,31.54
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,100.62,65.31
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,150.67,105.83
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,210.15,156.22
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,162.09,125.87
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,76.35,58.89
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,79.63,61.34
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,82.92,63.7
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,109.28,85.01
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,135.8,106.09
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,125.4,97.09
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,115.03,88.25
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,118.85,90.91
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,122.69,93.56
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,72.33,52.92
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,22.37,12.5
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,27.52,16.6
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,32.67,20.66
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,181.09,138.28
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,333.43,254.41
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,338.76,257.8
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,343.99,261.61
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,220.81,168.02
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,99.48,73.48
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,228.12,173.85
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,358.86,272.25
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,351.67,266.64
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,344.39,261.41
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,239.38,181.7
