Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,136.22,101.92
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,164.07,123.94
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,191.82,145.68
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,187.28,142.31
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,182.79,139.06
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,171.77,130.99
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,160.89,122.99
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,131.64,100.19
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,102.7,77.42
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,105.51,80.13
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,108.32,82.87
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,67.48,49.93
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,26.92,16.7
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,22.73,13.33
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,18.54,9.9
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,14.36,6.41
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,10.18,2.87
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,6.48,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.77,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.43,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,12.39,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,21.52,9.9
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,55.72,31.87
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,103.83,66.24
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,77.12,52.8
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,24.11,15.01
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,18.08,9.81
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.05,4.61
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,51.6,37.91
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,91.37,70.68
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,62.83,46.69
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,34.41,22.96
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,50.74,36.35
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,67.11,49.63
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,150.38,116.74
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,235.41,183.27
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,192.32,148.89
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,149.14,114.52
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,137.5,104.93
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,125.77,95.27
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,141.99,108.09
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,158.35,120.93
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,329.36,253.08
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,499.76,378.32
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,338.39,257.54
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,174.09,131.72
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,220.32,167.43
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,266.74,202.38
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,221.51,167.86
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,176.6,133.46
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,240.76,182.95
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,305.18,231.65
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,341.44,258.95
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,368.89,279.62
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,375.17,284.24
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,380.53,288.25
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,403.67,307.52
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,429.39,328.37
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,438.36,336.87
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,445.6,343.55
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,488.48,378.76
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,501.07,388.62
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,437.25,337.56
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,374.91,286.47
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,309.32,231.75
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,248.19,179.51
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,185.08,126.35
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,130.13,81.29
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,75.63,41.73
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,34.9,16.75
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,11.91,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,22.12,11.18
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,59.83,31.45
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,113.25,68.85
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,119.3,85.86
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,93.07,73.45
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,132.59,105.45
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,175.1,139.54
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,185.93,148.02
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,194.82,154.52
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,204.42,161.12
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,216.55,169.57
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,238.65,186.08
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,260.96,202.52
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,297.18,229.52
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,328.58,252.44
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,397.21,303.47
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,468.07,354.84
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,572.71,431.11
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,682.19,508.23
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,749.74,556.15
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,827.32,610.05
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,953.14,699.74
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,1064.02,768.7
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,1071.07,771.9
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,1074.21,773.73
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,1071.91,770.77
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,1065.69,765.51
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,1053.1,757.87
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,1036.7,747.98
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,1014.64,734.55
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,989.02,718.9
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,957.63,699.11
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,923.07,677.25
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,882.48,651.68
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,839.32,624.19
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,791.0,594.06
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,740.84,562.15
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,688.37,526.0
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,632.03,485.05
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,571.16,440.44
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,510.68,394.52
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,445.23,342.61
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,381.9,290.64
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,315.4,235.55
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,253.93,183.19
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,189.28,128.85
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,132.78,82.52
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,77.11,42.05
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,35.31,16.81
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,12.35,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,14.3,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,25.45,14.28
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,61.02,36.0
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,110.31,71.32
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,97.21,69.42
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,58.59,44.17
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,76.76,59.31
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,95.03,74.15
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,159.08,126.04
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,225.66,178.67
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,259.09,203.66
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,293.36,228.85
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,376.35,291.95
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,460.6,354.22
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,547.07,417.4
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,633.75,479.29
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,765.97,575.6
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,893.46,660.64
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,929.77,681.95
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,963.36,702.28
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,990.35,719.68
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,1013.97,735.02
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,1029.24,743.68
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,1040.68,750.04
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,1047.87,755.29
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,1051.32,758.32
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,1049.03,756.34
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,1043.01,752.12
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,1030.79,745.52
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,1014.95,736.67
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,993.12,722.54
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,967.89,706.23
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,936.16,686.67
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,901.47,665.07
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,861.74,639.91
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,824.08,615.96
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,776.11,585.53
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,726.52,553.52
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,671.03,514.16
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,615.06,473.21
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,555.15,428.8
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,495.68,383.3
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,431.77,332.27
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,370.37,281.8
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,305.41,228.27
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,245.09,177.34
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,182.53,124.99
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,128.31,80.93
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,75.33,42.54
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,34.64,17.22
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,14.3,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,25.94,13.51
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,59.38,37.86
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,104.03,71.07
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,74.15,52.2
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,25.97,16.35
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,29.23,19.03
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,32.5,21.64
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,53.01,38.54
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,73.56,55.21
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,107.35,82.4
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,141.38,109.33
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,129.13,98.94
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,116.89,88.7
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,127.71,96.92
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,138.61,105.12
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,146.13,110.66
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,153.77,116.27
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,135.55,101.57
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,117.23,86.88
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,114.93,85.0
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,112.62,83.12
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,137.45,102.33
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,162.42,121.47
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,190.34,142.97
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,218.33,164.42
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,217.34,163.65
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,216.27,162.89
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,215.62,162.45
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,214.9,161.98
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,259.37,196.08
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,303.86,229.93
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,302.23,229.36
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,300.46,228.79
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,229.18,174.45
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,159.1,120.27
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,207.44,158.78
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,255.32,196.77
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,262.79,203.18
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,264.09,204.84
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,228.18,177.46
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,190.46,148.35
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,169.98,132.44
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,149.68,116.49
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,205.0,157.91
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,228.69,169.22
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,169.57,120.4
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,120.1,81.01
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,72.55,45.64
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,36.91,21.24
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,16.25,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.91,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.7,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,10.18,2.73
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,16.68,8.29
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,24.58,15.01
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,32.48,21.67
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,40.4,28.17
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,48.33,34.57
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,56.74,41.36
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,65.15,48.08
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,72.65,53.89
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,80.15,59.64
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,77.84,57.57
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,75.53,55.54
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,80.7,59.42
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,85.88,63.28
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,90.16,66.54
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,94.45,69.81
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,102.05,75.55
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,109.66,81.27
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,201.57,152.91
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,294.93,224.07
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,364.97,276.53
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,427.58,322.75
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,594.36,447.57
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,761.07,567.07
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,702.66,523.74
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,653.41,487.52
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,477.8,361.03
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,306.68,232.86
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,306.72,233.49
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,306.67,233.68
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,226.33,172.53
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,147.23,111.27
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,86.73,63.8
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,27.02,16.14
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,22.35,12.46
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,17.68,8.74
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,38.63,25.83
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,59.6,42.97
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,60.51,43.95
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,61.42,44.97
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,33.91,22.47
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.31,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,5.09,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,6.48,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,43.2,30.79
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,80.07,61.24
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,64.67,48.15
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,49.29,35.21
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,101.97,77.95
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,155.19,120.12
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,168.84,130.54
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,182.75,141.2
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,175.1,134.57
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,167.4,128.0
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,223.78,171.76
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,281.0,215.33
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,407.83,310.94
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,531.46,400.49
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,514.99,387.01
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,497.27,373.31
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,436.4,328.52
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,364.83,275.39
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,379.73,287.05
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,384.4,290.93
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,399.95,302.52
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,415.27,313.89
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,415.15,313.87
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,414.78,313.77
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,420.01,317.97
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,424.84,321.89
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,463.23,351.29
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,499.49,378.69
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,312.47,239.52
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,129.28,97.48
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,137.17,104.41
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,145.02,111.09
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,184.67,142.88
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,223.51,173.75
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,117.0,89.85
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,13.0,5.14
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,79.12,59.95
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,144.71,113.53
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,122.03,95.31
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,100.16,77.75
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,78.63,60.04
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,57.29,42.15
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,39.31,26.87
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,21.35,11.41
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,10.66,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,14.64,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,31.07,17.69
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,65.37,41.25
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,110.9,75.13
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,91.13,65.65
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,51.13,37.55
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,88.51,68.55
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,126.16,99.05
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,158.56,124.89
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,192.39,151.62
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,186.24,145.84
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,179.08,139.31
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,292.04,227.96
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,414.37,320.26
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,374.48,287.78
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,336.21,256.96
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,230.04,175.9
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,130.34,98.05
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,138.4,104.22
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,146.55,110.27
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,163.81,123.6
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,181.2,136.94
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,236.13,178.49
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,291.51,219.47
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,254.36,191.39
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,217.25,163.45
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,356.31,267.89
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,490.64,364.55
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,468.09,347.74
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,445.45,331.71
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,415.25,310.19
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,385.22,288.68
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,308.47,232.92
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,241.98,183.65
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,316.73,241.23
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,384.23,292.01
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,246.11,188.11
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,110.28,82.6
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,154.54,118.1
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,198.42,152.78
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,246.19,191.38
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,288.06,224.61
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,213.52,166.41
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,147.31,114.44
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,124.34,96.57
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,102.24,79.09
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,122.51,90.17
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,122.7,82.65
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,75.02,47.33
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,38.62,22.73
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.46,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.31,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.7,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,5.55,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,7.41,0.66
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,17.62,9.28
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,27.85,17.79
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,225.36,177.75
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,455.59,354.4
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,513.4,397.05
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,573.3,441.33
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,606.6,463.43
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,630.58,478.23
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,705.09,531.06
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,782.26,583.75
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,825.23,610.61
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,862.97,634.07
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,897.46,655.26
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,929.37,674.68
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,954.64,689.79
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,976.91,703.07
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,1002.91,717.35
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,1017.22,724.25
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,1023.4,726.92
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,1025.99,727.56
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,1022.45,725.39
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,1015.37,721.22
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,1003.34,714.71
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,987.86,706.17
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,965.18,692.67
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,946.67,681.91
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,811.5,592.64
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,674.89,495.57
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,630.94,467.44
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,587.48,438.23
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,532.09,400.14
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,484.97,367.19
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,561.12,428.34
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,599.54,459.29
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,540.85,415.65
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,482.51,371.61
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,420.67,322.96
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,361.21,274.61
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,298.41,222.82
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,240.14,173.63
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,179.9,123.28
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,127.67,80.95
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,75.71,43.27
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,37.17,19.82
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.51,0.09
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.31,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.7,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,5.09,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,6.48,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,6.49,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,27.4,17.23
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,48.36,34.46
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,43.72,30.42
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,39.08,26.44
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,37.23,24.79
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,35.38,23.16
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,242.75,187.17
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,465.36,349.13
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,571.76,423.81
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,693.2,506.54
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,816.5,590.45
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,937.33,665.11
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,963.23,678.64
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,986.0,691.62
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,998.85,698.65
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,1017.48,709.4
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,1024.62,714.33
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,1028.16,717.38
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,1025.64,716.59
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,1019.5,713.71
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,1007.79,708.85
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,992.56,701.84
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,969.62,689.98
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,943.56,676.05
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,912.51,659.36
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,884.38,644.37
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,845.07,621.12
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,803.44,595.97
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,755.81,565.38
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,706.72,533.03
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,652.25,494.97
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,597.29,455.53
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,538.63,413.01
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,480.58,369.42
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,378.69,290.96
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,295.27,226.31
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,245.79,186.51
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,198.72,147.72
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,151.43,108.83
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,108.54,74.0
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,68.87,44.02
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,36.49,21.47
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,16.33,1.85
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.05,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,31.78,15.8
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,73.78,39.08
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,129.01,78.84
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,185.25,125.77
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,248.93,180.83
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,312.01,236.12
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,377.89,292.49
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,441.02,344.48
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,506.03,395.78
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,566.77,441.93
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,626.33,485.4
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,682.39,526.69
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,737.52,565.26
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,788.13,598.01
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,836.78,628.91
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,880.02,656.61
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,920.65,682.34
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,955.82,703.34
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,987.74,722.11
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,1013.81,738.46
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1036.31,752.59
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1053.15,761.71
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1066.16,768.5
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1073.3,772.7
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1076.5,774.59
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,1073.76,773.36
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,1067.1,769.81
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,1053.55,761.08
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1036.2,750.07
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1013.7,736.32
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,987.65,720.34
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,955.37,699.88
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,919.94,677.35
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,879.12,651.15
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,835.81,623.12
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,787.58,592.65
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,737.47,560.42
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,682.25,521.92
