Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,627.64,481.84
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,567.13,436.83
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,506.9,390.61
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,443.59,339.88
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,382.02,289.02
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,316.63,234.59
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,254.02,181.27
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,190.89,127.99
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,134.75,81.93
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,79.81,42.56
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,37.59,18.66
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,13.16,1.17
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,12.84,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,33.73,17.39
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,75.04,40.39
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,129.63,79.33
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,185.72,125.24
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,249.34,178.67
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,310.81,230.71
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,377.18,284.94
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,439.74,336.33
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,504.26,387.71
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,564.53,433.66
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,625.0,478.24
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,678.53,517.1
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,732.59,554.63
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,782.13,586.0
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,829.7,615.58
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,835.1,617.5
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,816.85,600.41
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,901.13,657.9
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,977.62,703.92
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,1003.72,718.77
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,1026.3,732.01
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,1042.29,739.78
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1054.53,745.36
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,1061.46,749.27
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,1064.56,751.02
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,1060.82,749.52
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,1053.27,745.86
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,1040.46,739.06
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,1023.94,730.05
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,1001.39,717.95
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,975.38,703.57
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,943.74,685.43
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,909.05,665.08
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,869.3,641.53
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,827.02,615.8
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,779.29,586.32
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,729.78,555.04
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,676.79,518.04
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,620.41,477.05
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,560.63,432.65
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,501.3,387.14
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,437.44,336.17
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,374.98,284.83
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,310.74,231.61
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,250.68,180.6
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,187.96,127.98
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,133.39,83.62
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,80.47,45.33
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,39.88,21.46
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,14.85,2.73
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,9.26,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,18.55,9.54
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,34.37,23.3
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,50.07,36.85
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,68.08,52.11
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,86.22,67.17
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,104.94,82.38
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,123.75,97.38
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,153.04,120.87
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,183.34,144.94
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,167.25,131.22
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,150.29,116.89
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,147.6,114.19
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,144.9,111.51
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,261.03,202.81
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,378.05,291.61
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,357.68,274.99
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,328.92,252.45
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,425.54,325.12
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,517.27,391.97
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,519.88,392.77
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,521.83,393.5
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,483.61,364.24
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,444.57,334.46
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,331.77,251.08
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,214.2,162.14
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,246.38,186.95
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,278.56,211.31
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,360.86,273.2
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,435.83,328.4
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,560.4,421.75
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,670.9,502.24
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,686.03,513.92
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,689.37,517.99
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,614.41,463.88
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,536.7,407.39
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,561.77,428.73
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,571.95,438.36
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,475.58,366.03
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,384.02,296.58
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,295.04,228.79
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,217.42,168.62
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,301.14,234.51
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,351.98,269.34
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,291.84,219.3
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,234.38,171.12
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,177.29,123.65
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,126.86,82.79
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,78.15,47.29
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,40.58,23.59
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,16.83,4.47
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,16.05,3.39
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,38.36,21.99
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,76.2,45.01
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,126.0,81.03
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,178.91,124.0
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,237.97,173.54
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,261.35,199.34
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,265.38,206.46
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,260.43,203.49
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,244.22,190.18
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,275.53,213.89
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,307.37,237.55
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,376.18,289.43
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,444.61,339.98
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,500.34,380.41
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,558.63,422.11
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,611.65,459.83
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,659.22,493.35
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,794.4,593.83
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,931.88,688.47
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,956.27,703.14
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,977.55,716.55
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,1000.46,729.64
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,1012.14,735.36
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,940.59,686.14
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,840.92,611.72
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,939.19,685.78
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,1009.45,732.87
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,996.78,724.07
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,980.66,713.74
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,813.08,598.38
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,629.16,462.43
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,769.67,570.96
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,873.53,645.93
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,832.28,616.79
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,789.22,587.34
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,742.65,557.37
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,694.71,525.12
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,641.56,486.9
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,587.58,447.28
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,529.52,404.33
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,472.41,360.87
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,411.74,312.93
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,353.64,265.79
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,292.17,215.72
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,235.36,168.53
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,175.82,119.97
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,125.97,80.5
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,77.67,45.91
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,40.59,23.14
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,16.8,4.84
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,18.36,5.72
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,40.19,23.9
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,78.2,48.62
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,126.18,84.08
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,175.77,124.17
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,232.96,171.94
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,242.32,186.15
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,231.03,180.51
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,285.73,223.66
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,349.51,273.35
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,405.57,316.44
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,465.42,361.78
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,570.22,443.58
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,689.38,534.6
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,736.88,567.94
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,783.09,600.01
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,824.48,628.39
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,863.94,655.17
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,895.8,675.48
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,924.81,693.76
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,944.45,706.42
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,965.88,720.4
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,877.43,653.27
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,768.83,568.8
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,713.67,528.71
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,665.58,492.91
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,714.68,529.56
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,770.86,570.23
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,709.7,525.98
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,657.44,487.96
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,566.79,421.62
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,469.78,349.89
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,562.99,421.79
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,648.74,486.64
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,472.09,356.73
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,298.75,225.57
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,397.67,302.7
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,476.33,362.59
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,477.58,364.69
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,466.96,357.79
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,354.98,272.9
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,256.95,197.7
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,170.7,130.9
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,88.42,66.0
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,162.15,123.15
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,216.5,161.6
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,164.68,120.08
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,118.68,83.96
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,76.18,51.78
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,41.35,26.31
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,20.08,7.51
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,17.58,6.14
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,42.0,25.16
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,80.53,48.51
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,133.51,86.82
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,188.97,132.3
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,250.99,184.73
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,312.84,237.37
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,381.47,294.67
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,444.13,346.21
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,509.64,398.14
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,572.5,445.52
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,637.03,492.26
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,693.91,532.57
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,747.3,568.83
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,799.2,600.66
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,849.61,630.74
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,893.07,656.83
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,933.91,680.86
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,969.56,701.26
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1002.06,719.48
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,1027.95,734.32
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,1050.22,746.89
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,1067.26,755.33
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,1080.54,761.54
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,1086.98,765.17
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,1089.47,766.57
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,1086.52,764.79
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1079.62,760.76
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,1066.34,752.94
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,1049.21,742.89
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,1025.43,728.78
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,998.07,712.49
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,965.96,692.16
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,930.68,669.83
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,889.32,644.02
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,845.37,616.38
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,796.79,584.57
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,746.34,551.29
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,690.81,512.92
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,635.8,473.26
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,574.84,428.82
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,514.14,383.29
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,449.23,333.32
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,386.32,283.35
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,319.72,229.6
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,258.09,178.61
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,194.7,127.07
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,138.81,82.96
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,83.51,44.46
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,40.5,20.73
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,14.61,4.24
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.14,6.48
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,42.47,24.75
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,81.55,48.01
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,134.58,86.44
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,187.71,130.03
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,248.24,181.26
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,306.87,231.7
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,370.13,285.13
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,430.13,334.83
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,492.25,384.69
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,551.24,430.72
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,610.41,475.51
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,664.77,515.25
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,718.47,553.38
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,766.93,585.79
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,813.72,616.15
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,855.06,643.4
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,888.67,665.16
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,920.97,684.9
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,950.17,702.42
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,974.2,717.32
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,994.91,730.04
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,1006.75,735.81
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,1014.81,739.24
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,1019.51,741.77
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,1020.74,742.16
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,1021.06,742.42
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,1008.44,734.36
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,994.36,725.22
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,976.98,714.02
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,944.83,691.76
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,915.78,671.71
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,551.05,416.95
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,186.46,138.94
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,249.68,187.99
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,318.23,239.72
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,274.95,207.86
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,238.11,180.7
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,140.54,105.77
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,44.68,30.22
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,116.45,87.65
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,187.38,143.61
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,121.91,92.35
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,57.67,41.24
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,144.39,109.3
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,213.87,160.45
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,160.87,118.41
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,115.57,83.17
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,74.39,51.48
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,39.47,25.17
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,19.37,7.9
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,2.86,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,21.76,10.05
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,42.1,26.7
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,77.74,52.41
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,120.45,85.04
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,165.86,121.09
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,217.58,162.95
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,185.6,142.46
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,132.75,102.26
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,214.68,167.05
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,307.17,239.39
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,342.88,266.23
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,378.61,292.71
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,330.02,254.31
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,274.68,210.23
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,395.91,303.15
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,525.5,399.22
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,568.53,430.19
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,612.4,461.79
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,650.93,488.42
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,697.29,520.2
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,415.99,315.08
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,127.75,93.81
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,151.63,112.26
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,175.62,130.4
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,216.85,161.66
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,258.21,192.73
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,368.09,274.63
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,471.98,350.29
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,589.47,436.95
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,694.78,512.86
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,528.54,392.97
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,358.13,266.91
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,439.94,328.83
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,525.76,391.64
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,566.88,423.4
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,607.34,454.28
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,592.6,445.61
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,573.47,433.7
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,493.09,374.11
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,415.38,316.05
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,372.99,284.71
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,334.22,255.76
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,290.98,223.02
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,246.05,188.04
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,203.14,155.06
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,164.95,125.95
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,127.18,96.03
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,91.99,68.02
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,60.46,42.94
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,32.26,20.19
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,16.7,6.3
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.95,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,6.67,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,23.12,12.01
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,45.7,28.53
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,84.07,53.03
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,134.6,90.56
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,186.38,133.39
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,247.66,185.52
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,305.87,235.27
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,369.79,288.84
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,429.49,338.55
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,491.6,388.69
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,550.74,434.43
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,611.38,479.78
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,665.39,519.18
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,718.98,557.01
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,660.97,507.42
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,566.85,430.94
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,730.92,555.16
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,899.98,672.07
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,928.8,686.9
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,960.55,704.49
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,986.2,718.75
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,1008.53,730.64
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,1026.01,738.28
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,1040.04,743.65
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,1045.98,745.93
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,1048.24,746.05
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,1045.36,741.61
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,1038.78,735.02
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,1026.54,727.79
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,1010.68,718.45
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,988.38,705.16
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,962.67,689.79
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,931.91,671.2
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,898.15,650.63
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,859.32,626.63
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,817.96,600.78
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,771.27,571.8
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,725.39,542.96
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,671.74,505.33
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,616.99,465.99
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,558.14,422.29
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,499.65,377.61
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,437.82,329.34
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,376.39,279.88
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,313.03,228.49
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,253.49,178.88
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,192.19,127.98
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,137.41,83.77
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,83.81,45.83
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,41.9,22.44
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,19.93,9.13
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.53,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,21.89,11.33
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,45.22,26.6
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,84.55,50.73
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,136.09,89.12
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,112.03,80.1
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,58.59,43.75
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,80.43,61.73
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,102.3,79.39
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,131.94,103.06
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,162.02,126.72
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,204.66,160.14
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,252.01,196.75
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,342.22,267.32
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,443.47,344.8
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,378.53,293.07
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,313.0,240.7
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,271.77,208.78
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,235.5,180.46
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,243.08,185.82
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,250.7,191.12
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,335.57,255.48
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,415.98,315.15
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,460.99,348.35
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,506.21,381.54
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,670.75,505.55
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,834.86,624.3
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,639.25,480.81
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,443.42,333.22
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,456.0,344.15
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,468.13,354.18
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,482.36,365.41
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,495.73,376.02
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,566.59,430.88
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,624.44,475.39
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,710.23,544.35
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,768.03,591.79
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,721.48,558.82
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,674.05,525.07
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,577.84,451.54
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,491.05,384.2
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,481.53,377.69
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,456.65,357.85
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,398.47,310.62
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,343.0,264.7
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,284.65,216.32
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,231.05,171.35
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,176.18,126.1
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,128.4,87.78
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,82.57,53.76
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,46.43,29.65
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,23.88,12.44
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,9.53,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,21.43,11.42
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,44.44,26.31
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,83.01,50.54
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,133.16,88.79
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,83.06,57.25
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.71,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,47.87,35.39
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,92.11,72.73
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,182.48,147.84
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,278.22,226.2
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,216.41,174.71
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,146.68,116.26
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,127.06,99.88
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,107.41,83.49
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,194.66,154.64
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,283.51,225.51
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,191.9,151.62
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,100.11,76.79
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,157.94,123.66
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,216.43,170.15
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,222.03,174.44
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,227.63,178.85
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,387.01,303.97
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,543.59,422.42
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,547.23,424.9
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,550.39,427.57
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,437.43,340.78
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,317.54,247.25
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,270.53,210.91
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,223.78,174.32
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,259.24,202.05
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,294.58,229.33
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,285.82,222.63
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,277.04,216.01
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,314.2,245.49
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,344.97,269.81
