Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,257.04,201.33
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,176.81,137.92
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,213.28,167.71
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,251.69,198.71
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,235.21,186.38
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,218.43,173.74
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,173.7,137.96
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,133.16,105.35
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,114.59,90.6
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,96.18,75.69
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,128.51,94.54
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,132.2,86.79
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,83.11,50.45
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,44.63,26.91
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,22.67,12.11
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.48,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,12.39,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,22.24,12.51
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,47.16,27.16
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,89.03,51.84
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,143.32,92.21
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,198.23,138.9
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,259.73,192.73
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,320.46,246.44
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,386.59,303.57
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,447.94,355.54
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,510.95,407.13
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,570.4,454.35
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,630.17,500.3
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,683.06,539.64
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,736.15,577.35
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,785.65,610.25
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,833.29,641.31
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,875.42,667.78
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,914.94,692.08
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,948.47,712.33
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,978.81,730.32
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1003.93,746.15
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,1025.51,759.69
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1041.52,768.15
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1053.81,774.26
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,1059.86,777.52
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,1062.1,778.46
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,1059.06,775.02
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,1052.21,769.29
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,1038.65,760.83
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,1021.37,750.09
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,999.03,736.12
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,973.21,719.9
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,941.31,699.29
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,906.34,676.61
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,866.84,651.07
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,824.8,623.59
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,777.71,592.08
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,728.8,558.97
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,675.03,520.51
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,621.29,480.61
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,562.81,436.6
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,504.47,391.27
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,441.71,340.52
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,380.59,289.55
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,317.43,236.52
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,256.27,184.03
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,194.04,131.0
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,138.52,85.22
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,84.95,46.54
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,42.42,22.8
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,20.59,10.61
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,12.39,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,22.19,12.57
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,47.33,26.96
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,89.64,52.14
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,143.52,92.21
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,198.26,138.02
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,259.64,190.67
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,320.16,242.82
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,384.74,296.98
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,446.66,348.31
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,509.14,398.48
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,568.13,443.64
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,627.52,487.49
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,682.64,527.58
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,734.54,563.99
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,783.55,596.0
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,830.72,626.26
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,872.82,653.65
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,912.38,679.11
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,946.42,699.34
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,977.39,717.39
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,922.23,679.26
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,841.84,617.71
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,954.89,700.29
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1054.72,762.76
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1061.72,766.2
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1064.92,768.13
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,1061.86,764.7
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,1055.01,759.03
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,1042.41,751.33
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,1026.08,741.38
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,1003.69,727.6
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,977.78,711.61
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,946.69,692.22
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,912.47,670.72
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,872.47,645.24
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,830.0,617.9
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,782.3,587.62
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,732.77,555.63
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,679.7,517.77
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,626.81,478.75
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,567.49,434.44
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,508.36,388.93
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,445.77,338.87
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,384.66,288.51
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,319.59,234.91
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,259.37,183.98
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,197.33,131.74
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,141.57,86.24
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,87.22,47.58
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,44.3,23.97
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,21.91,11.65
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,12.39,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,14.3,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,21.66,12.15
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,46.6,24.04
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,92.03,50.08
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,147.92,91.42
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,205.15,139.36
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,269.83,194.74
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,330.71,246.84
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,394.63,299.81
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,455.92,349.61
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,518.48,398.47
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,577.11,442.01
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,634.3,482.81
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,688.03,520.39
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,740.54,555.18
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,787.3,584.46
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,831.72,611.8
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,872.95,636.45
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,911.5,658.92
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,943.66,676.25
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,972.52,691.3
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,996.47,705.25
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,1016.89,717.08
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,973.3,688.52
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,907.13,638.99
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,901.48,636.17
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,893.45,631.23
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,844.33,599.22
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,799.4,569.72
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,850.79,606.37
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,893.51,636.33
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,937.28,671.51
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,957.44,685.15
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,926.02,666.14
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,891.6,645.55
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,787.43,577.66
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,683.7,503.64
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,677.81,502.74
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,665.53,496.19
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,575.48,431.47
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,493.14,371.4
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,440.38,333.45
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,389.3,295.69
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,348.12,263.99
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,307.22,231.35
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,256.93,191.5
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,210.84,154.14
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,165.08,116.53
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,121.9,81.51
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,79.96,50.29
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,43.77,26.48
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,25.11,14.18
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,11.82,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,22.93,13.37
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,48.36,26.3
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,92.62,52.4
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,147.13,92.98
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,202.69,139.45
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,264.47,192.39
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,324.59,243.82
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,389.31,297.42
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,450.1,347.61
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,512.45,397.5
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,571.17,442.45
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,630.2,486.15
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,682.94,524.57
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,735.79,561.39
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,784.83,592.42
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,832.09,621.63
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,874.08,646.75
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,913.45,669.76
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,947.2,688.75
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,977.84,705.54
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,1002.43,719.18
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,1023.47,730.51
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,1040.81,738.65
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1054.53,744.57
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,1061.07,747.61
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,1063.77,748.46
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,1060.65,746.58
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,1053.69,742.52
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,1040.93,735.03
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,1024.4,725.35
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,1001.35,710.92
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,974.81,694.35
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,943.98,677.75
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,909.99,658.92
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,869.07,634.46
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,825.78,608.06
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,778.79,578.67
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,729.91,547.45
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,675.46,510.08
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,620.23,470.45
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,562.68,428.34
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,504.29,384.11
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,441.76,335.21
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,380.9,285.87
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,317.9,233.72
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,256.77,181.95
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,195.78,130.45
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,140.96,85.65
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,87.13,47.11
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,43.74,23.19
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,21.73,11.78
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,7.15,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,12.68,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,26.47,16.38
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,51.89,32.0
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,91.36,56.87
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,141.32,94.25
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,181.85,131.69
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,217.15,164.7
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,251.16,195.28
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,279.94,219.87
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,329.2,259.32
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,381.25,300.25
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,442.75,347.54
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,514.26,401.7
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,604.18,470.88
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,703.89,545.91
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,750.06,577.64
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,794.43,606.89
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,834.29,633.3
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,871.9,657.91
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,904.53,677.91
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,934.27,695.8
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,957.99,709.53
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,978.54,721.14
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,915.34,674.89
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,832.9,610.87
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,885.36,647.21
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,930.29,677.61
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,819.58,598.14
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,706.62,516.49
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,551.25,406.75
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,389.79,288.8
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,490.22,364.05
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,594.83,439.72
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,749.69,558.58
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,863.5,641.42
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,764.74,571.73
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,665.8,498.12
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,384.91,293.76
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,118.64,87.68
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,374.42,291.53
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,585.1,448.59
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,528.99,405.71
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,473.64,363.38
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,415.45,317.61
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,358.55,271.39
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,298.95,222.15
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,243.37,175.29
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,187.45,128.25
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,136.41,86.42
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,85.77,49.79
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,46.44,26.87
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,25.74,14.96
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.24,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,46.94,33.48
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,89.32,68.11
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,101.47,77.71
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,113.66,87.27
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,65.66,47.98
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,17.67,8.77
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,23.73,13.67
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,29.8,18.54
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,94.79,70.73
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,160.38,122.43
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,156.89,119.38
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,153.38,116.44
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,148.93,112.56
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,144.42,108.68
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,154.51,116.49
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,164.65,124.31
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,121.7,90.7
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,78.76,56.87
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,57.62,40.2
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,36.51,23.47
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,166.03,125.17
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,296.82,224.25
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,467.63,353.01
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,637.73,476.18
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,464.69,350.19
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,296.96,224.78
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,264.02,200.59
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,231.29,175.95
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,258.23,196.96
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,284.79,217.5
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,294.05,225.69
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,298.05,229.98
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,200.52,154.81
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,109.15,82.65
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,169.4,131.76
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,229.04,180.08
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,222.2,175.05
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,212.73,167.51
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,181.51,142.49
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,151.31,118.01
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,122.34,94.14
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,94.73,71.35
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,68.46,50.11
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,44.71,30.87
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,26.9,16.23
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.29,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,32.42,21.18
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,57.93,37.54
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,97.11,64.62
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,142.27,99.56
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,165.75,123.31
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,178.88,137.73
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,256.03,197.58
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,353.5,274.83
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,339.67,266.27
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,305.34,238.99
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,428.74,336.63
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,579.65,453.54
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,519.52,403.84
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,438.23,336.75
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,575.56,442.93
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,729.58,557.68
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,760.1,577.31
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,787.28,594.67
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,856.35,645.04
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,924.01,691.08
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,947.95,705.63
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,968.95,718.31
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,995.02,733.19
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,1009.72,740.34
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,1015.66,742.89
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,1018.14,743.27
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,1016.37,739.83
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,1011.05,734.21
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,999.17,725.93
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,983.82,715.65
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,963.09,701.21
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,938.91,684.61
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,908.95,665.14
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,876.1,643.74
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,837.83,618.84
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,797.12,592.15
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,754.17,564.68
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,706.2,532.86
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,653.75,495.06
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,600.61,455.89
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,543.57,413.51
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,486.9,370.12
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,425.73,321.5
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,367.32,273.73
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,306.51,223.54
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,249.36,175.48
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,190.89,127.09
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,138.65,85.23
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,87.58,49.12
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,46.78,26.19
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,24.09,13.75
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,8.1,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,15.06,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,32.45,21.18
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,58.69,38.4
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,94.67,61.26
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,142.93,96.35
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,191.4,135.29
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,246.38,180.55
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,300.94,225.64
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,363.72,276.72
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,420.29,322.2
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,479.08,367.98
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,534.32,409.94
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,590.91,451.66
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,642.21,488.44
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,692.24,523.4
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,738.31,554.72
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,783.0,583.45
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,822.29,609.14
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,859.43,633.24
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,890.47,651.87
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,918.6,668.5
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,942.13,683.11
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,962.6,695.78
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,975.16,702.3
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,984.25,706.71
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,989.48,709.84
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,991.42,711.0
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,985.59,707.62
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,976.54,702.31
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,963.88,694.46
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,948.09,684.69
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,923.33,669.4
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,900.36,655.32
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,870.4,636.3
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,838.05,615.65
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,779.08,574.74
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,722.03,534.02
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,675.98,502.86
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,628.71,470.21
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,594.7,446.93
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,558.87,421.47
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,496.34,375.87
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,437.71,331.98
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,365.29,276.72
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,300.66,226.93
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,267.35,199.31
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,232.5,169.36
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,179.51,127.05
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,133.77,91.43
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,89.75,59.27
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,54.02,35.38
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,31.33,19.58
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.58,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,16.59,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,31.34,20.45
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,56.45,36.24
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,93.57,60.91
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,139.85,95.79
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,188.38,134.87
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,243.26,180.08
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,296.13,224.36
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,352.18,270.5
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,407.15,314.76
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,464.73,359.93
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,517.05,400.0
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,571.69,440.71
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,621.92,477.07
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,672.21,512.58
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,715.53,542.24
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,757.09,570.07
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,796.58,595.52
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,834.53,619.56
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,865.07,638.2
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,893.22,655.0
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,917.36,670.14
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,938.93,683.48
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,862.29,624.59
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,773.75,557.78
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,613.5,445.95
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,450.22,328.21
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,492.48,359.08
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,534.19,388.47
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,491.73,358.19
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,449.42,328.17
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,575.82,420.54
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,695.64,504.64
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,648.64,471.74
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,608.53,444.2
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,623.36,456.71
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,627.15,461.17
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,561.93,415.11
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,495.96,368.24
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,490.58,366.16
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,474.9,355.93
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,380.29,286.54
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,299.89,226.79
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,333.29,252.38
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,344.34,257.71
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,287.34,211.98
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,234.68,169.31
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,181.78,126.85
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,134.96,90.19
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,90.09,57.77
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,53.67,34.37
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,29.79,18.45
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.88,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,20.41,11.38
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,33.44,21.9
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,49.45,35.44
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,65.51,48.81
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,83.48,63.59
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,101.58,78.21
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,181.26,139.87
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,273.59,211.35
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,278.15,215.17
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,272.19,209.92
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,201.46,154.53
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,124.09,93.15
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,121.37,90.67
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,118.63,88.11
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,264.41,199.95
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,412.65,308.2
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,620.99,463.12
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,834.71,612.52
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,862.99,626.8
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,888.22,640.48
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,911.44,654.43
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,932.06,666.62
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,897.79,640.06
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,857.45,609.89
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,830.28,591.55
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,806.18,574.9
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,727.49,519.72
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,641.31,459.13
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,684.45,491.03
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,731.87,524.41
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,763.93,548.64
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,796.55,573.06
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,812.0,588.05
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,820.1,598.17
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,777.11,569.37
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,734.08,540.51
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,620.42,459.58
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,516.15,383.84
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,499.41,373.79
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,477.79,359.2
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,418.0,315.81
