Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,362.2,274.76
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,301.4,228.83
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,248.48,188.47
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,210.58,159.29
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,175.28,131.87
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,140.01,104.2
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,107.44,78.62
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,76.92,55.05
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,49.93,34.26
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,29.48,18.42
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,1.1,22.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,6.67,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,13.17,0.39
2016,5,13,6,15,55.0,41.0,2.6,19.0,49.0,34.57,23.36
2016,5,13,6,30,97.0,68.0,2.6,19.0,84.0,60.78,42.45
2016,5,13,6,45,149.0,95.0,2.65,19.5,130.0,96.99,68.97
2016,5,13,7,0,201.0,122.0,2.7,20.0,176.0,140.14,102.04
2016,5,13,7,15,248.5,144.0,2.7,20.5,226.5,185.14,137.7
2016,5,13,7,30,296.0,166.0,2.7,21.0,277.0,235.78,178.4
2016,5,13,7,45,340.5,181.5,2.75,21.5,329.0,285.01,218.07
2016,5,13,8,0,385.0,197.0,2.8,22.0,381.0,338.94,261.08
2016,5,13,8,15,417.5,210.5,2.75,22.5,431.5,390.02,301.17
2016,5,13,8,30,450.0,224.0,2.7,23.0,482.0,446.7,344.49
2016,5,13,8,45,483.5,231.5,2.7,23.5,531.5,498.62,383.4
2016,5,13,9,0,517.0,239.0,2.7,24.0,581.0,552.79,423.03
2016,5,13,9,15,538.0,247.5,2.6,24.5,626.0,601.57,457.32
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,650.77,490.96
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,695.59,520.74
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,741.56,550.5
2016,5,13,10,15,365.0,347.5,2.15,26.0,649.0,644.75,477.21
2016,5,13,10,30,127.0,433.0,2.0,26.0,545.0,531.87,391.56
2016,5,13,10,45,70.5,351.5,1.95,26.5,414.5,400.75,297.21
2016,5,13,11,0,14.0,270.0,1.9,27.0,284.0,267.24,198.17
2016,5,13,11,15,142.0,372.5,1.85,27.0,508.5,499.59,369.64
2016,5,13,11,30,270.0,475.0,1.8,27.0,733.0,731.93,528.13
2016,5,13,11,45,304.0,453.5,1.75,27.5,747.5,748.25,536.48
2016,5,13,12,0,338.0,432.0,1.7,28.0,762.0,763.8,546.14
2016,5,13,12,15,298.0,464.0,1.65,28.0,756.0,758.65,540.55
2016,5,13,12,30,258.0,496.0,1.6,28.0,750.0,751.62,533.97
2016,5,13,12,45,211.5,499.5,1.6,28.0,707.0,701.84,500.28
2016,5,13,13,0,165.0,503.0,1.6,28.0,664.0,658.28,470.6
2016,5,13,13,15,117.0,479.0,1.6,28.0,592.5,586.07,421.49
2016,5,13,13,30,69.0,455.0,1.6,28.0,521.0,507.11,367.0
2016,5,13,13,45,282.0,417.5,1.6,28.0,677.5,679.87,491.65
2016,5,13,14,0,495.0,380.0,1.6,28.0,834.0,834.47,596.79
2016,5,13,14,15,390.5,398.5,1.55,28.0,750.0,740.76,531.92
2016,5,13,14,30,286.0,417.0,1.5,28.0,666.0,656.73,474.43
2016,5,13,14,45,380.5,363.0,1.5,28.0,680.0,670.64,487.7
2016,5,13,15,0,475.0,309.0,1.5,28.0,694.0,682.1,498.07
2016,5,13,15,15,297.0,329.5,1.45,28.0,566.0,544.12,400.44
2016,5,13,15,30,119.0,350.0,1.4,28.0,438.0,420.38,310.85
2016,5,13,15,45,116.0,325.5,1.4,28.0,407.0,388.09,288.97
2016,5,13,16,0,113.0,301.0,1.4,28.0,376.0,352.57,263.86
2016,5,13,16,15,68.5,256.0,1.3,27.5,300.5,278.7,209.84
2016,5,13,16,30,24.0,211.0,1.2,27.0,225.0,208.15,157.35
2016,5,13,16,45,183.5,194.0,1.2,27.0,282.0,265.0,201.05
2016,5,13,17,0,343.0,177.0,1.2,27.0,339.0,301.1,225.7
2016,5,13,17,15,297.5,165.5,1.05,26.5,293.5,253.4,188.22
2016,5,13,17,30,252.0,154.0,0.9,26.0,248.0,210.53,154.75
2016,5,13,17,45,221.0,131.5,0.8,25.5,203.5,166.14,119.81
2016,5,13,18,0,190.0,109.0,0.7,25.0,159.0,125.51,88.11
2016,5,13,18,15,145.0,85.5,0.75,24.5,118.5,87.55,59.99
2016,5,13,18,30,100.0,62.0,0.8,24.0,78.0,55.19,37.22
2016,5,13,18,45,50.0,38.5,0.85,24.0,46.5,32.59,20.98
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,9.05,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,17.54,3.27
2016,5,14,6,15,59.0,40.5,1.45,20.0,50.0,34.27,23.09
2016,5,14,6,30,118.0,62.0,1.5,20.0,81.0,57.17,38.86
2016,5,14,6,45,155.5,84.0,1.55,20.5,120.0,88.06,61.08
2016,5,14,7,0,193.0,106.0,1.6,21.0,159.0,125.24,89.72
2016,5,14,7,15,230.5,124.0,1.45,21.5,201.5,163.62,120.19
2016,5,14,7,30,268.0,142.0,1.3,22.0,244.0,206.41,154.52
2016,5,14,7,45,183.0,172.0,1.2,23.0,246.5,221.7,169.14
2016,5,14,8,0,98.0,202.0,1.1,24.0,249.0,226.1,173.4
2016,5,14,8,15,83.5,223.5,0.95,24.0,267.0,246.1,188.61
2016,5,14,8,30,69.0,245.0,0.8,24.0,285.0,264.43,201.88
2016,5,14,8,45,49.0,250.0,0.65,24.5,280.0,262.6,199.14
2016,5,14,9,0,29.0,255.0,0.5,25.0,275.0,258.45,194.55
2016,5,14,9,15,24.5,261.0,0.4,25.0,278.5,260.3,195.12
2016,5,14,9,30,20.0,267.0,0.3,25.0,282.0,264.25,197.16
2016,5,14,9,45,22.5,288.5,0.25,25.5,306.5,287.6,213.2
2016,5,14,10,0,25.0,310.0,0.2,26.0,331.0,311.16,228.98
2016,5,14,10,15,22.0,307.5,0.2,26.0,326.5,307.53,225.74
2016,5,14,10,30,19.0,305.0,0.2,26.0,322.0,303.58,222.54
2016,5,14,10,45,23.0,331.5,0.25,26.0,352.5,333.21,243.67
2016,5,14,11,0,27.0,358.0,0.3,26.0,383.0,369.69,269.15
2016,5,14,11,15,22.0,332.5,0.4,25.5,353.0,334.82,244.98
2016,5,14,11,30,17.0,307.0,0.5,25.0,323.0,306.28,225.45
2016,5,14,11,45,14.0,256.5,0.6,25.0,269.5,255.55,189.06
2016,5,14,12,0,11.0,206.0,0.7,25.0,216.0,204.81,151.97
2016,5,14,12,15,12.5,234.5,0.8,24.5,246.5,233.52,174.0
2016,5,14,12,30,14.0,263.0,0.9,24.0,277.0,262.22,195.6
2016,5,14,12,45,16.0,291.5,1.0,24.0,307.0,291.35,217.09
2016,5,14,13,0,18.0,320.0,1.1,24.0,337.0,320.39,238.4
2016,5,14,13,15,17.0,309.5,1.2,23.5,326.0,309.03,230.7
2016,5,14,13,30,16.0,299.0,1.3,23.0,315.0,297.62,223.12
2016,5,14,13,45,27.0,344.5,1.4,23.0,370.5,357.46,267.69
2016,5,14,14,0,38.0,390.0,1.5,23.0,426.0,410.77,306.67
2016,5,14,14,15,118.5,412.0,1.5,23.0,517.0,507.88,378.42
2016,5,14,14,30,199.0,434.0,1.5,23.0,608.0,592.94,439.57
2016,5,14,14,45,207.5,414.0,1.55,23.0,589.0,572.55,425.82
2016,5,14,15,0,216.0,394.0,1.6,23.0,570.0,550.88,411.87
2016,5,14,15,15,354.0,330.0,1.6,22.5,599.5,586.42,441.83
2016,5,14,15,30,492.0,266.0,1.6,22.0,629.0,609.45,461.79
2016,5,14,15,45,471.5,254.0,1.6,22.0,584.5,560.22,426.35
2016,5,14,16,0,451.0,242.0,1.6,22.0,540.0,511.63,391.19
2016,5,14,16,15,380.5,238.5,1.45,22.0,475.5,440.92,338.08
2016,5,14,16,30,310.0,235.0,1.3,22.0,411.0,380.24,291.88
2016,5,14,16,45,188.5,214.5,1.15,22.0,318.5,285.91,220.02
2016,5,14,17,0,67.0,194.0,1.0,22.0,226.0,205.83,158.87
2016,5,14,17,15,56.5,171.0,0.8,21.5,195.5,176.2,136.16
2016,5,14,17,30,46.0,148.0,0.6,21.0,165.0,147.88,114.02
2016,5,14,17,45,37.5,123.5,0.45,21.0,136.0,120.07,91.82
2016,5,14,18,0,29.0,99.0,0.3,21.0,107.0,93.55,70.49
2016,5,14,18,15,15.0,75.5,0.5,20.5,80.0,69.49,51.43
2016,5,14,18,30,1.0,52.0,0.7,20.0,53.0,46.94,33.04
2016,5,14,18,45,0.5,31.5,0.9,20.0,32.0,28.82,18.37
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,10.19,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,1.5,2.85,15.0,1.5,1.43,0.0
2016,5,15,6,0,0.0,3.0,3.0,15.0,3.0,2.77,0.0
2016,5,15,6,15,0.0,9.5,3.05,15.0,9.5,8.79,1.88
2016,5,15,6,30,0.0,16.0,3.1,15.0,16.0,14.82,6.87
2016,5,15,6,45,0.0,23.5,3.15,15.0,23.5,21.79,12.96
2016,5,15,7,0,0.0,31.0,3.2,15.0,31.0,28.76,18.99
2016,5,15,7,15,0.0,39.5,3.25,15.0,39.5,36.68,25.74
2016,5,15,7,30,0.0,48.0,3.3,15.0,48.0,44.6,32.4
2016,5,15,7,45,7.5,108.0,3.35,15.5,112.0,102.7,80.84
2016,5,15,8,0,15.0,168.0,3.4,16.0,176.0,161.35,128.61
2016,5,15,8,15,16.5,186.5,3.4,16.5,196.0,180.43,143.39
2016,5,15,8,30,18.0,205.0,3.4,17.0,216.0,199.69,158.17
2016,5,15,8,45,21.5,227.0,3.45,17.5,241.0,223.5,176.41
2016,5,15,9,0,25.0,249.0,3.5,18.0,266.0,247.7,194.73
2016,5,15,9,15,34.0,280.5,3.4,18.5,305.0,287.96,225.37
2016,5,15,9,30,43.0,312.0,3.3,19.0,344.0,326.67,254.26
2016,5,15,9,45,49.5,337.5,3.25,19.5,376.0,358.62,277.56
2016,5,15,10,0,56.0,363.0,3.2,20.0,408.0,391.06,300.94
2016,5,15,10,15,35.0,314.5,3.1,20.0,343.5,329.72,253.64
2016,5,15,10,30,14.0,266.0,3.0,20.0,279.0,262.16,201.38
2016,5,15,10,45,18.5,304.5,2.9,20.5,322.0,303.39,232.31
2016,5,15,11,0,23.0,343.0,2.8,21.0,365.0,344.97,262.69
2016,5,15,11,15,23.0,349.5,2.75,21.0,372.0,351.95,267.44
2016,5,15,11,30,23.0,356.0,2.7,21.0,379.0,358.83,272.27
2016,5,15,11,45,29.5,385.5,2.65,21.5,414.5,401.75,303.29
2016,5,15,12,0,36.0,415.0,2.6,22.0,450.0,437.76,328.69
2016,5,15,12,15,30.0,392.5,2.6,22.0,422.0,410.17,308.25
2016,5,15,12,30,24.0,370.0,2.6,22.0,394.0,374.53,282.11
2016,5,15,12,45,22.0,356.5,2.6,22.0,378.5,359.49,271.16
2016,5,15,13,0,20.0,343.0,2.6,22.0,363.0,344.32,260.02
2016,5,15,13,15,20.0,337.5,2.6,22.0,357.0,338.67,256.0
2016,5,15,13,30,20.0,332.0,2.6,22.0,351.0,332.91,251.9
2016,5,15,13,45,21.0,335.0,2.6,22.0,355.0,336.11,254.52
2016,5,15,14,0,22.0,338.0,2.6,22.0,359.0,339.17,257.03
2016,5,15,14,15,24.0,336.0,2.6,21.5,357.5,338.17,257.12
2016,5,15,14,30,26.0,334.0,2.6,21.0,356.0,342.46,261.21
2016,5,15,14,45,20.5,299.5,2.6,21.0,317.0,298.48,228.35
2016,5,15,15,0,15.0,265.0,2.6,21.0,278.0,260.47,199.82
2016,5,15,15,15,12.0,237.5,2.55,21.0,247.5,231.44,177.91
2016,5,15,15,30,9.0,210.0,2.5,21.0,217.0,202.73,156.02
2016,5,15,15,45,42.0,251.0,2.5,21.0,279.5,264.9,205.36
2016,5,15,16,0,75.0,292.0,2.5,21.0,342.0,320.69,248.8
2016,5,15,16,15,40.5,234.0,2.45,20.5,260.5,242.32,188.64
2016,5,15,16,30,6.0,176.0,2.4,20.0,179.0,166.66,129.68
2016,5,15,16,45,3.0,148.0,2.4,20.0,149.5,138.79,107.92
2016,5,15,17,0,0.0,120.0,2.4,20.0,120.0,111.39,86.19
2016,5,15,17,15,0.0,104.5,2.25,20.0,104.5,96.92,74.71
2016,5,15,17,30,0.0,89.0,2.1,20.0,89.0,82.51,63.11
2016,5,15,17,45,0.0,73.5,2.0,20.0,73.5,68.16,51.39
2016,5,15,18,0,0.0,58.0,1.9,20.0,58.0,53.89,39.54
2016,5,15,18,15,0.0,43.5,1.7,19.5,43.5,40.42,28.22
2016,5,15,18,30,0.0,29.0,1.5,19.0,29.0,26.91,16.7
2016,5,15,18,45,0.0,18.0,1.35,19.0,18.0,16.69,8.36
2016,5,15,19,0,0.0,7.0,1.2,19.0,7.0,6.48,0.0
2016,5,15,19,15,0.0,3.5,1.15,19.0,3.5,3.34,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.29,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,8.33,0.0
2016,5,16,6,15,0.0,22.0,2.95,18.0,22.0,20.41,11.67
2016,5,16,6,30,0.0,35.0,3.0,18.0,35.0,32.51,21.48
2016,5,16,6,45,0.0,51.0,3.15,18.0,51.0,47.31,34.22
2016,5,16,7,0,0.0,67.0,3.3,18.0,67.0,61.99,46.69
2016,5,16,7,15,0.0,84.5,3.3,18.5,84.5,78.11,60.03
2016,5,16,7,30,0.0,102.0,3.3,19.0,102.0,94.33,73.19
2016,5,16,7,45,32.5,149.5,3.35,19.5,165.5,149.23,117.08
2016,5,16,8,0,65.0,197.0,3.4,20.0,229.0,208.22,163.72
2016,5,16,8,15,67.0,221.5,3.3,20.0,258.0,236.52,185.89
2016,5,16,8,30,69.0,246.0,3.2,20.0,287.0,265.06,207.96
2016,5,16,8,45,36.0,206.5,3.1,20.5,228.0,214.33,167.15
2016,5,16,9,0,3.0,167.0,3.0,21.0,169.0,157.63,121.35
2016,5,16,9,15,4.5,176.0,2.9,21.5,179.5,167.34,128.54
2016,5,16,9,30,6.0,185.0,2.8,22.0,190.0,177.2,135.67
2016,5,16,9,45,22.0,263.0,2.75,22.5,281.0,262.99,201.57
2016,5,16,10,0,38.0,341.0,2.7,23.0,372.0,355.51,270.38
2016,5,16,10,15,23.0,262.5,2.5,23.0,281.5,269.59,204.86
2016,5,16,10,30,8.0,184.0,2.3,23.0,191.0,179.4,135.58
2016,5,16,10,45,124.0,323.0,2.15,23.5,437.0,425.88,323.22
2016,5,16,11,0,240.0,462.0,2.0,24.0,683.0,670.76,494.73
2016,5,16,11,15,132.0,410.0,1.85,24.5,532.0,525.88,388.37
2016,5,16,11,30,24.0,358.0,1.7,25.0,381.0,368.54,272.7
2016,5,16,11,45,29.0,383.5,1.6,25.5,411.5,399.1,294.59
2016,5,16,12,0,34.0,409.0,1.5,26.0,442.0,429.68,315.2
2016,5,16,12,15,212.0,426.0,1.4,26.0,634.5,628.35,457.61
2016,5,16,12,30,390.0,443.0,1.3,26.0,827.0,826.44,589.28
2016,5,16,12,45,203.5,377.5,1.25,26.0,578.5,578.74,420.03
2016,5,16,13,0,17.0,312.0,1.2,26.0,330.0,311.62,228.89
2016,5,16,13,15,16.5,305.5,1.3,26.0,322.5,304.59,225.43
2016,5,16,13,30,16.0,299.0,1.4,26.0,315.0,297.49,220.58
2016,5,16,13,45,15.5,289.5,1.5,26.5,304.5,287.48,213.17
2016,5,16,14,0,15.0,280.0,1.6,27.0,294.0,277.43,205.75
2016,5,16,14,15,24.0,318.0,1.75,26.5,339.5,326.37,242.71
2016,5,16,14,30,33.0,356.0,1.9,26.0,385.0,369.57,275.13
2016,5,16,14,45,49.5,364.0,2.1,26.0,405.5,388.97,290.24
2016,5,16,15,0,66.0,372.0,2.3,26.0,426.0,406.93,304.4
2016,5,16,15,15,69.0,354.0,2.4,26.0,408.0,388.3,291.56
2016,5,16,15,30,72.0,336.0,2.5,26.0,390.0,369.26,278.45
2016,5,16,15,45,133.5,320.5,2.7,26.0,412.5,393.99,298.78
2016,5,16,16,0,195.0,305.0,2.9,26.0,435.0,408.48,310.95
2016,5,16,16,15,123.0,270.5,2.95,25.5,350.0,324.76,248.45
2016,5,16,16,30,51.0,236.0,3.0,25.0,265.0,246.17,189.03
2016,5,16,16,45,96.0,219.5,3.1,24.5,268.0,247.03,190.62
2016,5,16,17,0,141.0,203.0,3.2,24.0,271.0,244.01,188.2
2016,5,16,17,15,133.0,178.5,3.15,23.5,236.0,209.06,160.63
2016,5,16,17,30,125.0,154.0,3.1,23.0,201.0,175.05,133.41
2016,5,16,17,45,306.0,114.0,3.1,23.0,203.5,168.86,120.99
2016,5,16,18,0,487.0,74.0,3.1,23.0,206.0,141.03,89.28
2016,5,16,18,15,410.5,63.0,3.0,22.0,156.5,92.04,53.95
2016,5,16,18,30,334.0,52.0,2.9,21.0,107.0,51.27,30.04
2016,5,16,18,45,225.5,36.5,2.8,20.5,67.5,28.25,17.94
2016,5,16,19,0,117.0,21.0,2.7,20.0,28.0,16.51,2.29
2016,5,16,19,15,58.5,10.5,2.65,19.5,14.0,10.01,0.0
2016,5,16,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.48,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.92,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.77,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.62,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.94,0.23
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,9.26,2.21
2016,5,17,7,15,0.0,24.0,3.15,18.5,24.0,22.26,13.19
2016,5,17,7,30,0.0,38.0,3.2,19.0,38.0,35.29,24.05
2016,5,17,7,45,0.0,42.5,3.25,19.5,42.5,39.49,27.39
2016,5,17,8,0,0.0,47.0,3.3,20.0,47.0,43.69,30.69
2016,5,17,8,15,2.0,109.5,3.3,20.5,111.0,102.81,78.84
2016,5,17,8,30,4.0,172.0,3.3,21.0,175.0,161.97,125.81
2016,5,17,8,45,2.0,124.0,3.3,21.5,125.5,116.69,88.98
2016,5,17,9,0,0.0,76.0,3.3,22.0,76.0,70.84,51.82
2016,5,17,9,15,1.5,119.5,3.2,22.0,121.0,112.51,85.05
2016,5,17,9,30,3.0,163.0,3.1,22.0,166.0,154.44,117.91
2016,5,17,9,45,9.0,214.0,3.05,22.5,221.5,207.08,158.45
2016,5,17,10,0,15.0,265.0,3.0,23.0,277.0,260.46,198.7
2016,5,17,10,15,14.5,266.0,2.95,23.0,278.5,261.78,199.2
2016,5,17,10,30,14.0,267.0,2.9,23.0,280.0,263.0,199.79
2016,5,17,10,45,13.5,255.5,2.9,23.5,268.0,252.26,191.04
2016,5,17,11,0,13.0,244.0,2.9,24.0,256.0,241.41,182.31
2016,5,17,11,15,15.0,276.0,2.85,24.0,290.5,274.15,206.82
2016,5,17,11,30,17.0,308.0,2.8,24.0,325.0,307.02,231.09
2016,5,17,11,45,37.0,382.0,2.8,24.5,418.5,405.1,302.96
2016,5,17,12,0,57.0,456.0,2.8,25.0,512.0,498.08,368.88
2016,5,17,12,15,95.0,481.5,2.75,25.0,574.5,560.96,413.76
2016,5,17,12,30,133.0,507.0,2.7,25.0,637.0,630.93,462.82
2016,5,17,12,45,470.0,342.5,2.7,25.0,801.5,810.59,596.4
2016,5,17,13,0,807.0,178.0,2.7,25.0,966.0,967.43,704.4
2016,5,17,13,15,606.5,299.0,2.7,25.0,887.0,889.65,649.99
2016,5,17,13,30,406.0,420.0,2.7,25.0,808.0,803.08,586.74
2016,5,17,13,45,327.0,439.5,2.7,25.5,748.0,740.59,542.28
2016,5,17,14,0,248.0,459.0,2.7,26.0,688.0,679.66,498.22
2016,5,17,14,15,139.0,404.0,2.7,25.5,532.0,517.0,384.24
2016,5,17,14,30,30.0,349.0,2.7,25.0,376.0,360.06,269.62
2016,5,17,14,45,69.0,371.0,2.7,25.0,428.5,411.44,309.38
2016,5,17,15,0,108.0,393.0,2.7,25.0,481.0,459.69,345.56
2016,5,17,15,15,69.5,343.5,2.7,25.0,399.0,378.41,285.74
2016,5,17,15,30,31.0,294.0,2.7,25.0,317.0,300.47,227.75
2016,5,17,15,45,43.0,288.5,2.7,25.0,318.5,300.81,229.01
2016,5,17,16,0,55.0,283.0,2.7,25.0,320.0,299.82,228.94
2016,5,17,16,15,27.5,211.5,2.7,24.5,230.0,213.9,163.87
2016,5,17,16,30,0.0,140.0,2.7,24.0,140.0,130.28,99.05
2016,5,17,16,45,137.0,166.0,2.75,24.0,231.5,217.88,168.5
2016,5,17,17,0,274.0,192.0,2.8,24.0,323.0,287.23,220.3
2016,5,17,17,15,258.0,170.0,2.75,23.5,281.0,243.84,185.34
2016,5,17,17,30,242.0,148.0,2.7,23.0,239.0,202.14,151.47
2016,5,17,17,45,216.5,126.0,2.65,23.0,198.0,160.22,117.24
2016,5,17,18,0,191.0,104.0,2.6,23.0,157.0,121.41,85.94
2016,5,17,18,15,154.5,82.5,2.6,22.5,119.0,85.26,58.44
2016,5,17,18,30,118.0,61.0,2.6,22.0,81.0,53.86,36.15
2016,5,17,18,45,62.5,40.5,2.6,22.0,50.5,34.29,22.87
2016,5,17,19,0,7.0,20.0,2.6,22.0,20.0,18.21,3.91
2016,5,17,19,15,3.5,10.0,2.65,21.5,10.0,9.53,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.84,4.04
2016,5,18,6,15,7.5,37.5,3.9,15.0,39.0,33.98,23.55
2016,5,18,6,30,15.0,59.0,3.9,15.0,62.0,52.62,38.34
2016,5,18,6,45,32.5,81.5,3.9,15.5,90.0,75.8,57.26
2016,5,18,7,0,50.0,104.0,3.9,16.0,118.0,101.53,78.15
2016,5,18,7,15,55.5,129.5,3.95,16.0,148.5,129.58,101.6
2016,5,18,7,30,61.0,155.0,4.0,16.0,179.0,158.55,125.65
2016,5,18,7,45,30.5,130.0,4.1,16.5,142.0,130.84,103.29
2016,5,18,8,0,0.0,105.0,4.2,17.0,105.0,97.61,75.89
2016,5,18,8,15,30.5,174.5,4.1,17.0,192.5,176.6,140.22
2016,5,18,8,30,61.0,244.0,4.0,17.0,280.0,258.86,205.84
2016,5,18,8,45,62.5,267.5,3.95,17.5,307.0,285.92,226.24
2016,5,18,9,0,64.0,291.0,3.9,18.0,334.0,313.11,246.53
2016,5,18,9,15,70.5,316.0,3.8,18.5,366.5,345.1,270.26
2016,5,18,9,30,77.0,341.0,3.7,19.0,399.0,377.63,294.04
2016,5,18,9,45,51.0,325.5,3.65,19.5,365.5,347.65,269.47
2016,5,18,10,0,25.0,310.0,3.6,20.0,332.0,315.17,243.12
2016,5,18,10,15,85.5,374.0,3.5,20.5,449.5,428.0,328.91
2016,5,18,10,30,146.0,438.0,3.4,21.0,567.0,550.8,418.58
2016,5,18,10,45,231.5,440.0,3.3,21.5,651.0,633.53,478.21
2016,5,18,11,0,317.0,442.0,3.2,22.0,735.0,725.88,543.03
2016,5,18,11,15,374.5,430.5,3.15,22.0,784.0,776.05,578.15
2016,5,18,11,30,432.0,419.0,3.1,22.0,833.0,831.68,616.69
2016,5,18,11,45,253.5,447.5,3.05,22.5,691.5,690.48,513.08
2016,5,18,12,0,75.0,476.0,3.0,23.0,550.0,534.97,397.6
2016,5,18,12,15,76.5,479.0,2.95,23.0,554.5,540.13,401.9
2016,5,18,12,30,78.0,482.0,2.9,23.0,559.0,544.8,405.06
2016,5,18,12,45,56.0,445.5,2.85,23.5,500.5,487.03,362.51
2016,5,18,13,0,34.0,409.0,2.8,24.0,442.0,429.16,319.85
2016,5,18,13,15,92.0,449.5,2.8,24.0,538.0,523.76,389.97
2016,5,18,13,30,150.0,490.0,2.8,24.0,634.0,623.17,461.04
2016,5,18,13,45,93.5,440.0,2.8,24.0,529.5,511.64,380.87
2016,5,18,14,0,37.0,390.0,2.8,24.0,425.0,409.02,306.1
2016,5,18,14,15,179.5,399.5,2.85,24.0,558.0,547.81,411.57
2016,5,18,14,30,322.0,409.0,2.9,24.0,691.0,676.75,505.49
2016,5,18,14,45,454.0,342.0,2.95,24.0,722.0,712.39,533.75
2016,5,18,15,0,586.0,275.0,3.0,24.0,753.0,733.23,551.94
2016,5,18,15,15,338.5,310.0,3.1,23.5,583.0,553.98,421.63
2016,5,18,15,30,91.0,345.0,3.2,23.0,413.0,390.7,298.36
2016,5,18,15,45,59.0,299.0,3.3,23.0,342.0,321.04,246.65
2016,5,18,16,0,27.0,253.0,3.4,23.0,271.0,254.59,196.07
2016,5,18,16,15,38.0,244.0,3.5,22.5,267.5,249.96,193.7
2016,5,18,16,30,49.0,235.0,3.6,22.0,264.0,244.03,190.0
2016,5,18,16,45,24.5,149.5,3.7,22.0,164.0,150.6,116.56
2016,5,18,17,0,0.0,64.0,3.8,22.0,64.0,59.54,43.37
2016,5,18,17,15,0.0,55.5,3.8,21.5,55.5,51.6,37.15
2016,5,18,17,30,0.0,47.0,3.8,21.0,47.0,43.67,30.78
2016,5,18,17,45,194.5,70.0,3.8,20.5,123.0,105.95,75.2
2016,5,18,18,0,389.0,93.0,3.8,20.0,199.0,141.82,95.38
2016,5,18,18,15,317.5,77.5,3.75,19.5,151.0,95.12,60.79
2016,5,18,18,30,246.0,62.0,3.7,19.0,103.0,57.11,36.74
2016,5,18,18,45,157.0,42.0,3.65,19.0,64.5,34.1,23.09
2016,5,18,19,0,68.0,22.0,3.6,19.0,26.0,18.33,4.85
2016,5,18,19,15,34.0,11.0,3.6,18.5,13.0,10.48,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.48,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.92,0.0
2016,5,19,6,15,0.0,2.5,2.75,15.0,2.5,2.31,0.0
2016,5,19,6,30,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,5,19,6,45,0.0,6.0,3.1,15.5,6.0,5.55,0.0
2016,5,19,7,0,0.0,8.0,3.3,16.0,8.0,7.41,0.68
2016,5,19,7,15,0.0,13.0,3.15,16.0,13.0,12.05,4.64
2016,5,19,7,30,0.0,18.0,3.0,16.0,18.0,16.69,8.58
2016,5,19,7,45,0.0,22.5,2.95,16.0,22.5,20.88,12.08
2016,5,19,8,0,0.0,27.0,2.9,16.0,27.0,25.07,15.56
2016,5,19,8,15,0.0,42.0,3.0,16.0,42.0,39.05,27.21
2016,5,19,8,30,0.0,57.0,3.1,16.0,57.0,53.05,38.76
2016,5,19,8,45,0.0,61.5,3.25,16.0,61.5,57.27,42.1
2016,5,19,9,0,0.0,66.0,3.4,16.0,66.0,61.49,45.45
2016,5,19,9,15,0.0,64.0,3.3,16.0,64.0,59.65,43.79
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,57.81,42.15
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,73.27,54.59
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,88.75,66.9
2016,5,19,10,15,0.0,97.0,2.85,17.0,97.0,90.67,68.31
2016,5,19,10,30,0.0,99.0,2.6,17.0,99.0,92.59,69.73
2016,5,19,10,45,3.5,135.5,2.35,17.5,139.0,130.02,99.54
2016,5,19,11,0,7.0,172.0,2.1,18.0,179.0,167.77,129.03
2016,5,19,11,15,148.5,322.0,2.25,18.0,464.5,453.98,351.65
2016,5,19,11,30,290.0,472.0,2.4,18.0,750.0,743.81,559.64
2016,5,19,11,45,270.5,484.0,2.55,18.5,746.0,741.82,554.78
2016,5,19,12,0,251.0,496.0,2.7,19.0,742.0,738.09,551.1
2016,5,19,12,15,186.5,500.5,2.6,19.5,683.5,675.28,504.04
2016,5,19,12,30,122.0,505.0,2.5,20.0,625.0,617.3,460.34
2016,5,19,12,45,223.0,489.5,2.45,20.5,708.0,699.88,520.59
2016,5,19,13,0,324.0,474.0,2.4,21.0,791.0,786.86,581.09
2016,5,19,13,15,568.0,325.0,2.25,21.5,872.0,876.88,646.98
2016,5,19,13,30,812.0,176.0,2.1,22.0,953.0,948.5,694.59
2016,5,19,13,45,538.5,316.0,1.95,22.5,827.0,820.72,603.21
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,690.98,506.58
2016,5,19,14,15,156.0,420.5,1.8,23.0,564.0,547.2,406.36
2016,5,19,14,30,47.0,385.0,1.8,23.0,427.0,408.98,306.03
2016,5,19,14,45,32.0,330.5,1.8,23.0,358.5,341.84,257.8
2016,5,19,15,0,17.0,276.0,1.8,23.0,290.0,272.21,206.28
2016,5,19,15,15,73.0,315.5,1.7,23.0,371.0,353.86,269.23
2016,5,19,15,30,129.0,355.0,1.6,23.0,452.0,430.38,326.12
2016,5,19,15,45,67.0,268.5,1.5,23.0,318.5,297.29,226.76
2016,5,19,16,0,5.0,182.0,1.4,23.0,185.0,172.73,131.47
2016,5,19,16,15,3.0,171.0,1.4,22.5,173.0,160.89,123.2
2016,5,19,16,30,1.0,160.0,1.4,22.0,161.0,149.27,114.71
2016,5,19,16,45,8.5,164.5,1.45,22.0,169.0,156.36,120.79
2016,5,19,17,0,16.0,169.0,1.5,22.0,177.0,162.36,125.88
2016,5,19,17,15,11.5,149.0,1.5,21.5,154.5,141.09,109.51
2016,5,19,17,30,7.0,129.0,1.5,21.0,132.0,120.41,93.44
2016,5,19,17,45,234.5,104.5,1.5,21.0,169.5,145.25,105.29
2016,5,19,18,0,462.0,80.0,1.5,21.0,207.0,141.72,91.44
2016,5,19,18,15,389.0,68.0,1.45,20.5,158.0,93.71,56.38
2016,5,19,18,30,316.0,56.0,1.4,20.0,109.0,54.45,32.93
2016,5,19,18,45,215.5,39.5,1.4,19.5,69.5,30.53,20.12
2016,5,19,19,0,115.0,23.0,1.4,19.0,30.0,18.05,5.35
2016,5,19,19,15,57.5,11.5,1.55,18.5,15.0,10.96,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,60.5,12.5,1.6,13.5,16.5,11.91,0.0
2016,5,20,6,0,121.0,25.0,1.8,14.0,33.0,19.6,8.0
2016,5,20,6,15,221.0,41.5,1.8,14.5,73.5,32.01,22.02
2016,5,20,6,30,321.0,58.0,1.8,15.0,114.0,58.35,35.99
2016,5,20,6,45,397.0,69.5,1.85,15.5,164.0,98.18,60.81
2016,5,20,7,0,473.0,81.0,1.9,16.0,214.0,148.39,98.6
2016,5,20,7,15,260.0,114.5,1.9,16.5,190.5,161.07,119.41
2016,5,20,7,30,47.0,148.0,1.9,17.0,167.0,148.38,116.79
2016,5,20,7,45,101.5,178.0,1.95,17.5,225.5,198.57,156.31
2016,5,20,8,0,156.0,208.0,2.0,18.0,284.0,254.96,200.56
2016,5,20,8,15,181.0,232.5,2.0,18.5,330.5,299.23,235.04
2016,5,20,8,30,206.0,257.0,2.0,19.0,377.0,346.07,270.94
2016,5,20,8,45,200.0,283.0,2.0,19.5,408.0,379.36,295.59
2016,5,20,9,0,194.0,309.0,2.0,20.0,439.0,411.72,318.94
2016,5,20,9,15,242.5,325.0,2.0,20.5,499.5,469.48,361.49
2016,5,20,9,30,291.0,341.0,2.0,21.0,560.0,534.99,408.63
2016,5,20,9,45,335.0,348.0,2.05,21.5,612.5,588.39,446.41
2016,5,20,10,0,379.0,355.0,2.1,22.0,665.0,644.22,485.31
2016,5,20,10,15,601.0,252.5,2.1,22.5,769.0,748.77,561.97
2016,5,20,10,30,823.0,150.0,2.1,23.0,873.0,855.88,634.75
2016,5,20,10,45,829.5,152.0,2.15,23.5,900.0,887.69,653.24
2016,5,20,11,0,836.0,154.0,2.2,24.0,927.0,916.76,670.51
2016,5,20,11,15,840.5,155.0,2.15,24.0,946.5,933.16,679.82
2016,5,20,11,30,845.0,156.0,2.1,24.0,966.0,952.86,691.41
2016,5,20,11,45,857.5,150.0,2.1,24.5,980.5,970.5,700.8
2016,5,20,12,0,870.0,144.0,2.1,25.0,995.0,985.06,708.26
2016,5,20,12,15,870.5,144.0,2.05,25.0,998.5,990.38,710.76
2016,5,20,12,30,871.0,144.0,2.0,25.0,1002.0,992.37,711.33
2016,5,20,12,45,869.0,144.0,2.0,25.5,997.0,988.62,707.6
2016,5,20,13,0,867.0,144.0,2.0,26.0,992.0,981.56,701.96
2016,5,20,13,15,864.0,143.0,2.0,26.0,979.5,969.24,694.51
2016,5,20,13,30,861.0,142.0,2.0,26.0,967.0,953.6,685.08
2016,5,20,13,45,856.0,141.0,2.0,26.0,946.5,932.83,672.44
2016,5,20,14,0,851.0,140.0,2.0,26.0,926.0,908.95,657.87
2016,5,20,14,15,844.0,138.5,2.0,26.0,898.0,879.86,639.91
2016,5,20,14,30,837.0,137.0,2.0,26.0,870.0,848.02,620.12
2016,5,20,14,45,826.0,135.5,2.0,26.0,835.0,814.34,599.0
2016,5,20,15,0,815.0,134.0,2.0,26.0,800.0,774.04,573.28
2016,5,20,15,15,802.5,131.5,2.05,25.5,759.0,729.79,546.04
2016,5,20,15,30,790.0,129.0,2.1,25.0,718.0,684.05,516.07
2016,5,20,15,45,774.0,125.5,2.15,25.0,672.5,633.81,480.65
2016,5,20,16,0,758.0,122.0,2.2,25.0,627.0,582.93,443.78
2016,5,20,16,15,737.5,117.5,2.2,25.0,577.0,528.22,402.84
2016,5,20,16,30,717.0,113.0,2.2,25.0,527.0,472.86,360.25
2016,5,20,16,45,689.0,108.5,2.25,25.0,474.5,415.6,315.1
2016,5,20,17,0,661.0,104.0,2.3,25.0,422.0,360.14,269.99
2016,5,20,17,15,624.0,97.5,2.15,24.5,368.5,301.9,222.02
2016,5,20,17,30,587.0,91.0,2.0,24.0,315.0,247.12,176.01
2016,5,20,17,45,534.5,83.0,1.9,23.5,262.0,191.38,129.83
2016,5,20,18,0,482.0,75.0,1.8,23.0,209.0,141.56,89.72
2016,5,20,18,15,409.5,64.0,1.65,22.5,160.0,93.28,54.76
2016,5,20,18,30,337.0,53.0,1.5,22.0,111.0,52.81,30.81
2016,5,20,18,45,231.5,38.0,1.4,21.5,71.0,29.3,18.94
2016,5,20,19,0,126.0,23.0,1.3,21.0,31.0,18.03,5.79
2016,5,20,19,15,63.0,11.5,1.35,21.0,15.5,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,18.0,11.0,1.9,19.5,12.5,10.48,0.0
2016,5,21,6,0,36.0,22.0,2.1,20.0,25.0,19.35,7.81
2016,5,21,6,15,92.5,47.5,2.15,20.0,62.5,39.68,27.95
2016,5,21,6,30,149.0,73.0,2.2,20.0,100.0,65.42,45.02
2016,5,21,6,45,87.0,87.0,2.3,20.5,104.0,84.61,61.14
2016,5,21,7,0,25.0,101.0,2.4,21.0,108.0,94.99,72.25
2016,5,21,7,15,12.5,109.0,2.4,21.5,112.5,102.64,78.9
2016,5,21,7,30,0.0,117.0,2.4,22.0,117.0,107.82,83.2
2016,5,21,7,45,33.0,158.5,2.4,22.5,174.5,157.17,121.83
2016,5,21,8,0,66.0,200.0,2.4,23.0,232.0,210.79,163.39
2016,5,21,8,15,34.5,183.5,2.4,23.0,200.5,186.46,144.14
2016,5,21,8,30,3.0,167.0,2.4,23.0,169.0,156.75,120.34
2016,5,21,8,45,1.5,135.5,2.45,23.5,136.5,127.08,96.39
2016,5,21,9,0,0.0,104.0,2.5,24.0,104.0,97.0,72.16
2016,5,21,9,15,21.0,208.5,2.5,24.0,224.0,210.63,161.17
2016,5,21,9,30,42.0,313.0,2.5,24.0,344.0,325.9,248.26
2016,5,21,9,45,27.5,283.0,2.5,24.5,304.5,289.14,219.13
2016,5,21,10,0,13.0,253.0,2.5,25.0,265.0,247.36,186.67
2016,5,21,10,15,12.5,247.5,2.45,25.0,259.0,242.46,182.76
2016,5,21,10,30,12.0,242.0,2.4,25.0,253.0,237.44,178.7
2016,5,21,10,45,21.5,308.0,2.4,25.5,328.0,308.92,231.65
2016,5,21,11,0,31.0,374.0,2.4,26.0,403.0,387.6,288.26
2016,5,21,11,15,29.0,375.5,2.35,26.0,403.5,388.45,288.14
2016,5,21,11,30,27.0,377.0,2.3,26.0,404.0,389.06,288.21
2016,5,21,11,45,21.0,331.5,2.3,26.5,352.5,333.46,247.21
2016,5,21,12,0,15.0,286.0,2.3,27.0,301.0,284.57,210.99
2016,5,21,12,15,17.0,285.0,2.25,27.0,302.5,285.74,212.02
2016,5,21,12,30,19.0,284.0,2.2,27.0,304.0,292.38,216.91
2016,5,21,12,45,89.5,395.0,2.2,27.0,483.5,469.19,346.43
2016,5,21,13,0,160.0,506.0,2.2,27.0,663.0,652.39,473.32
2016,5,21,13,15,147.5,497.5,2.2,27.0,641.0,629.81,456.56
2016,5,21,13,30,135.0,489.0,2.2,27.0,619.0,606.79,440.91
2016,5,21,13,45,111.5,470.0,2.25,27.0,576.0,556.8,406.63
2016,5,21,14,0,88.0,451.0,2.3,27.0,533.0,513.84,376.88
2016,5,21,14,15,250.5,410.0,2.35,27.0,632.0,624.52,459.57
2016,5,21,14,30,413.0,369.0,2.4,27.0,731.0,718.23,527.57
2016,5,21,14,45,311.0,384.0,2.45,27.0,650.5,630.13,464.87
2016,5,21,15,0,209.0,399.0,2.5,27.0,570.0,547.64,406.0
2016,5,21,15,15,207.0,377.0,2.55,27.0,539.5,515.43,384.38
2016,5,21,15,30,205.0,355.0,2.6,27.0,509.0,482.81,361.86
2016,5,21,15,45,238.0,326.0,2.65,27.0,493.5,466.07,351.12
2016,5,21,16,0,271.0,297.0,2.7,27.0,478.0,448.81,339.44
2016,5,21,16,15,410.5,233.5,2.7,26.5,483.5,454.05,345.43
2016,5,21,16,30,550.0,170.0,2.7,26.0,489.0,441.18,336.31
2016,5,21,16,45,298.5,181.0,2.75,26.0,352.0,304.95,232.63
2016,5,21,17,0,47.0,192.0,2.8,26.0,215.0,195.73,149.74
2016,5,21,17,15,224.5,166.5,2.65,25.5,255.0,229.25,173.3
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,240.34,175.68
2016,5,21,17,45,347.0,126.0,2.45,25.0,244.0,188.28,133.69
2016,5,21,18,0,292.0,111.0,2.4,25.0,193.0,143.05,98.32
2016,5,21,18,15,231.5,90.5,2.35,24.5,146.5,99.21,66.16
2016,5,21,18,30,171.0,70.0,2.3,24.0,100.0,62.84,41.96
2016,5,21,18,45,106.0,46.0,2.3,23.5,62.0,37.07,25.24
2016,5,21,19,0,41.0,22.0,2.3,23.0,24.0,19.3,6.98
2016,5,21,19,15,20.5,11.0,2.4,22.5,12.0,10.48,0.0
2016,5,21,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,13.5,2.0,20.5,16.5,12.87,0.0
2016,5,22,6,0,82.0,27.0,2.2,21.0,33.0,22.29,10.08
2016,5,22,6,15,172.0,45.5,2.3,21.0,72.0,36.81,25.45
2016,5,22,6,30,262.0,64.0,2.4,21.0,111.0,60.99,38.63
2016,5,22,6,45,332.0,78.5,2.5,21.5,159.0,99.26,62.93
2016,5,22,7,0,402.0,93.0,2.6,22.0,207.0,145.96,97.43
2016,5,22,7,15,205.5,112.5,2.6,22.0,171.5,147.07,107.69
2016,5,22,7,30,9.0,132.0,2.6,22.0,136.0,123.72,95.8
2016,5,22,7,45,28.0,163.0,2.6,22.5,176.5,159.43,123.72
2016,5,22,8,0,47.0,194.0,2.6,23.0,217.0,197.77,153.37
2016,5,22,8,15,67.5,224.0,2.6,23.5,261.5,238.26,184.33
2016,5,22,8,30,88.0,254.0,2.6,24.0,306.0,281.14,216.71
2016,5,22,8,45,61.5,260.5,2.6,24.5,298.5,278.24,213.42
2016,5,22,9,0,35.0,267.0,2.6,25.0,291.0,272.35,207.73
2016,5,22,9,15,106.0,313.0,2.6,25.0,392.0,364.72,277.9
2016,5,22,9,30,177.0,359.0,2.6,25.0,493.0,467.51,353.76
2016,5,22,9,45,99.0,327.5,2.6,25.5,403.5,388.83,293.39
2016,5,22,10,0,21.0,296.0,2.6,26.0,314.0,294.12,220.82
2016,5,22,10,15,14.5,240.5,2.6,26.0,253.0,237.44,178.3
2016,5,22,10,30,8.0,185.0,2.6,26.0,192.0,180.21,134.73
2016,5,22,10,45,13.5,251.0,2.65,26.5,263.0,247.77,185.5
2016,5,22,11,0,19.0,317.0,2.7,27.0,334.0,315.96,235.32
2016,5,22,11,15,13.5,249.0,2.75,27.0,261.5,246.86,183.8
2016,5,22,11,30,8.0,181.0,2.8,27.0,189.0,177.64,131.77
2016,5,22,11,45,10.0,200.0,2.85,27.0,210.0,197.75,147.1
2016,5,22,12,0,12.0,219.0,2.9,27.0,231.0,217.89,162.22
2016,5,22,12,15,29.0,330.5,2.95,27.0,359.5,347.2,258.25
2016,5,22,12,30,46.0,442.0,3.0,27.0,488.0,473.11,348.51
2016,5,22,12,45,131.0,472.5,3.1,27.5,601.5,592.48,433.9
2016,5,22,13,0,216.0,503.0,3.2,28.0,715.0,703.0,510.71
2016,5,22,13,15,201.5,497.5,3.25,28.0,693.5,680.9,495.0
2016,5,22,13,30,187.0,492.0,3.3,28.0,672.0,658.18,479.62
2016,5,22,13,45,152.0,478.0,3.35,28.0,622.0,607.89,444.63
2016,5,22,14,0,117.0,464.0,3.4,28.0,572.0,558.34,409.86
2016,5,22,14,15,269.0,415.0,3.4,28.0,654.0,645.1,475.7
2016,5,22,14,30,421.0,366.0,3.4,28.0,736.0,721.65,532.35
2016,5,22,14,45,465.0,336.0,3.45,28.0,729.5,713.57,528.16
2016,5,22,15,0,509.0,306.0,3.5,28.0,723.0,700.82,521.09
2016,5,22,15,15,274.0,307.5,3.5,27.5,530.5,502.57,378.14
2016,5,22,15,30,39.0,309.0,3.5,27.0,338.0,319.64,240.6
