Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,314.5,254.5,3.55,27.0,466.0,451.5,344.77
2016,5,22,16,0,590.0,200.0,3.6,27.0,594.0,555.44,423.16
2016,5,22,16,15,295.0,164.5,3.55,26.5,361.5,325.12,250.09
2016,5,22,16,30,0.0,129.0,3.5,26.0,129.0,120.05,90.12
2016,5,22,16,45,241.0,146.5,3.45,26.0,263.5,247.09,189.89
2016,5,22,17,0,482.0,164.0,3.4,26.0,398.0,344.14,260.24
2016,5,22,17,15,442.5,152.0,3.2,25.5,346.5,289.95,216.18
2016,5,22,17,30,403.0,140.0,3.0,25.0,295.0,239.75,175.29
2016,5,22,17,45,350.5,125.0,2.9,25.0,244.5,188.32,133.74
2016,5,22,18,0,298.0,110.0,2.8,25.0,194.0,143.25,98.29
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,99.8,66.46
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,63.88,42.69
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,37.83,25.86
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,20.12,7.91
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,10.96,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,12.87,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,22.32,10.34
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,34.31,23.37
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,60.42,37.46
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,99.62,62.15
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,146.63,97.07
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,98.48,67.82
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,22.27,12.81
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,133.87,102.2
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,252.51,194.92
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,288.2,222.63
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,323.92,250.05
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,271.85,209.21
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,211.98,161.65
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,227.92,173.65
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,243.98,185.54
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,244.78,185.36
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,245.38,185.08
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,313.28,236.0
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,378.91,284.22
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,391.75,292.5
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,404.45,300.83
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,302.5,225.79
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,196.53,146.31
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,248.97,185.56
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,301.65,224.09
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,482.47,357.56
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,665.18,486.45
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,460.27,340.62
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,244.46,181.33
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,355.27,264.18
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,461.1,340.81
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,344.74,256.19
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,226.04,168.2
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,549.06,417.79
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,830.06,618.14
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,794.0,592.51
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,755.94,567.26
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,713.51,537.47
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,668.39,505.33
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,528.35,400.57
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,405.62,306.91
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,413.18,314.78
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,407.0,310.78
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,338.73,258.17
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,278.64,211.79
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,237.01,179.12
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,198.18,148.12
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,159.42,117.15
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,123.31,88.48
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,89.45,62.67
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,59.76,41.12
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,38.22,26.23
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,21.66,9.34
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,12.98,3.77
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,27.86,17.95
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,42.4,29.42
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,60.46,44.62
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,78.76,59.75
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,113.96,87.36
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,153.28,118.17
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,175.59,135.84
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,197.58,152.92
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,226.72,175.52
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,256.53,198.4
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,207.01,159.07
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,152.23,115.37
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,178.11,135.09
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,204.39,154.78
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,388.91,296.29
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,581.69,437.09
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,574.96,429.84
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,569.02,423.84
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,418.01,312.72
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,251.55,187.27
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,358.23,266.82
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,461.94,341.75
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,444.74,328.0
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,427.06,314.38
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,422.64,311.15
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,417.91,307.69
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,427.51,314.71
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,436.77,321.48
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,384.93,284.09
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,327.5,242.38
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,319.32,236.68
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,311.08,230.85
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,412.07,306.29
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,505.02,374.12
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,466.03,346.0
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,427.76,318.66
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,442.69,331.63
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,449.7,338.58
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,428.64,323.86
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,405.79,307.61
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,344.63,262.25
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,285.9,218.27
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,313.61,239.41
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,321.65,242.81
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,270.71,202.57
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,227.81,168.93
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,180.71,132.0
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,139.65,100.45
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,99.93,70.69
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,66.29,46.47
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,42.08,29.48
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,20.31,8.75
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.19,1.77
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,24.6,15.04
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,39.0,26.38
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,55.73,40.37
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,72.64,54.27
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,121.12,91.45
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,177.81,135.52
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,148.82,113.86
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,111.35,84.46
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,125.39,95.34
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,139.47,106.12
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,180.0,137.35
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,221.47,168.78
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,238.61,181.45
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,255.82,194.17
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,237.38,179.32
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,218.5,164.28
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,399.43,301.74
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,578.76,432.1
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,541.73,402.31
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,495.36,366.64
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,488.53,361.2
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,480.96,355.13
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,405.56,300.31
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,323.51,240.02
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,315.61,234.34
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,307.56,228.39
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,345.28,255.7
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,389.83,287.52
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,438.11,322.59
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,485.72,356.79
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,465.23,341.54
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,444.69,326.52
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,461.78,339.61
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,477.53,351.59
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,466.72,344.49
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,455.01,336.83
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,405.72,302.09
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,358.01,268.05
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,254.15,190.96
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,152.21,113.41
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,176.45,132.93
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,199.6,151.46
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,241.49,184.04
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,269.66,204.54
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,230.65,174.06
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,193.8,145.12
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,157.56,116.37
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,123.35,89.27
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,90.16,63.92
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,60.8,42.19
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,40.4,28.0
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,22.0,10.19
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,9.26,1.13
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,23.66,14.2
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,38.1,25.54
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,55.3,39.93
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,72.65,54.27
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,102.48,78.16
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,133.78,103.02
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,90.22,67.76
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,43.69,29.97
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,61.43,44.18
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,79.2,58.26
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,129.73,98.0
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,180.67,137.25
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,281.54,215.34
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,384.86,293.51
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,456.65,346.81
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,528.44,399.36
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,396.9,300.63
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,249.43,187.96
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,395.61,298.11
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,541.36,402.78
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,622.43,461.08
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,699.55,516.13
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,725.07,534.22
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,744.51,548.49
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,758.81,558.08
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,771.37,566.51
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,772.03,567.44
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,771.15,567.66
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,765.39,564.41
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,758.17,560.19
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,824.03,612.56
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,875.3,652.99
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,754.44,563.09
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,639.27,475.59
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,624.94,466.82
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,608.11,455.76
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,617.73,465.01
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,614.79,464.65
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,555.44,420.46
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,496.8,376.74
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,466.26,354.96
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,428.31,326.62
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,385.93,293.05
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,343.59,258.76
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,290.45,216.54
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,240.81,176.62
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,191.28,137.13
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,147.25,102.74
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,103.98,70.88
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,68.18,46.6
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,42.68,30.07
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,23.38,11.53
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,11.91,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,21.81,10.51
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,43.04,30.53
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,70.28,49.0
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,67.64,47.6
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,54.87,39.85
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,80.8,61.15
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,106.87,82.24
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,145.4,112.56
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,186.42,144.56
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,111.24,84.26
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,31.61,19.96
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,138.13,104.85
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,245.71,188.0
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,191.6,145.51
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,136.09,101.87
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,85.81,62.21
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,35.44,22.4
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,36.86,23.48
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,38.29,24.56
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,91.56,66.1
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,145.16,107.15
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,224.5,167.33
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,304.5,226.74
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,334.48,247.94
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,364.5,269.06
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,306.45,226.4
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,248.38,183.55
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,284.97,210.55
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,321.48,236.95
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,305.89,225.27
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,290.25,213.73
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,297.33,218.31
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,304.28,222.61
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,394.34,288.23
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,477.28,346.76
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,493.43,357.9
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,501.9,364.02
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,604.21,441.27
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,675.24,493.93
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,627.56,461.4
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,578.74,428.11
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,524.59,390.49
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,471.15,351.9
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,415.82,309.81
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,361.6,267.11
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,304.73,221.66
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,251.48,178.24
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,196.37,133.44
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,147.52,94.48
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,99.95,60.36
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,60.85,36.91
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,34.99,23.77
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,23.91,12.27
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,14.77,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,26.38,14.13
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,41.64,29.52
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,68.04,45.09
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,69.41,47.04
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,56.69,41.36
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,71.38,53.4
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,86.16,65.31
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,83.2,62.53
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,80.09,59.64
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,216.13,167.09
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,366.67,282.72
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,424.69,326.26
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,487.82,373.25
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,489.3,372.0
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,478.65,361.45
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,615.2,465.31
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,763.73,573.98
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,801.43,598.13
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,837.13,621.25
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,868.3,641.15
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,897.01,659.3
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,842.01,617.65
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,767.57,559.93
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,758.95,552.0
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,748.1,542.2
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,867.45,631.3
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,975.04,705.06
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,862.69,626.2
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,738.59,534.42
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,686.93,499.07
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,640.96,466.74
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,781.05,573.29
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,893.11,653.67
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,864.65,634.31
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,833.62,614.18
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,795.14,588.92
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,755.19,562.52
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,713.45,534.6
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,669.09,504.23
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,620.63,469.41
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,571.78,433.54
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,518.61,394.12
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,466.11,354.15
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,411.12,310.64
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,357.78,267.41
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,302.34,222.52
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,248.83,178.44
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,195.91,134.95
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,147.78,96.27
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,101.07,62.34
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,62.78,38.88
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,36.54,25.02
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,24.68,12.99
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.29,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,8.33,0.66
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,17.61,9.33
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,26.91,16.67
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,38.08,26.11
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,49.26,35.4
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,112.71,84.69
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,185.79,141.83
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,230.18,176.74
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,280.01,215.82
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,318.29,246.15
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,357.68,276.76
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,368.24,283.97
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,373.18,286.31
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,237.18,181.89
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,95.21,69.98
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,215.51,163.42
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,341.84,257.76
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,351.17,263.81
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,360.28,270.06
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,367.2,274.2
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,373.94,278.22
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,354.51,263.65
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,329.11,244.78
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,389.07,288.09
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,443.69,326.54
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,721.04,533.85
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,967.78,701.12
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,964.23,696.5
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,965.85,697.38
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,954.34,689.45
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,939.58,679.6
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,918.12,665.85
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,893.81,650.32
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,865.16,631.61
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,833.91,611.2
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,762.57,561.95
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,693.74,511.65
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,625.68,464.67
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,558.98,417.76
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,576.63,434.1
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,573.69,433.96
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,520.97,394.44
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,468.76,354.53
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,385.18,290.56
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,316.55,237.91
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,287.66,212.82
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,248.36,177.54
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,195.07,134.39
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,148.25,97.57
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,102.35,64.26
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,64.65,40.8
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,39.87,27.84
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,25.45,13.78
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.24,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,8.34,1.36
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,12.05,4.46
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,50.2,36.11
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,88.38,67.07
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,205.32,159.11
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,330.38,253.58
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,415.23,316.63
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,515.25,389.92
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,578.04,435.37
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,648.18,485.44
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,691.94,514.51
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,734.95,542.72
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,772.44,569.34
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,808.32,594.71
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,838.83,615.6
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,867.17,634.81
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,890.38,650.11
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,911.02,663.83
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,933.4,679.2
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,959.14,696.79
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,965.51,700.06
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,968.66,701.52
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,968.08,701.16
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,956.07,693.56
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,945.04,685.87
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,930.82,676.18
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,912.95,662.93
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,891.89,647.74
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,869.13,632.82
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,837.85,612.34
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,803.4,590.24
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,766.55,566.43
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,723.54,539.04
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,679.0,508.87
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,631.53,475.77
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,582.83,440.83
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,529.73,401.16
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,475.77,359.81
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,418.79,315.22
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,363.76,270.88
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,306.79,224.3
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,253.05,179.5
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,197.81,134.21
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,148.35,94.97
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,101.28,60.86
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,62.26,37.34
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,35.69,24.44
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,24.25,13.14
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,19.5,9.26
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,37.94,26.58
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,56.68,41.07
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,76.96,57.39
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,100.27,75.88
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,91.57,69.49
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,78.9,59.58
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,144.72,111.79
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,214.81,166.39
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,243.42,188.43
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,272.33,210.48
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,231.06,178.11
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,183.94,140.82
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,213.2,162.98
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,242.92,185.02
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,201.31,152.42
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,159.1,119.43
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,424.01,323.45
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,691.65,515.13
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,639.21,472.89
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,574.59,423.66
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,521.18,385.3
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,471.11,348.62
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,452.16,335.1
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,432.7,321.02
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,268.13,200.43
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,102.34,74.26
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,95.26,68.94
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,88.17,63.47
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,73.1,51.77
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,58.05,40.04
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,56.14,38.59
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,54.24,37.14
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,49.54,33.56
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,44.83,29.97
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,39.67,25.93
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,34.51,21.89
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,52.24,36.12
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,69.97,50.41
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,96.57,71.67
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,123.05,92.81
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,195.05,150.28
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,261.57,202.64
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,242.54,187.96
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,222.4,172.29
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,192.66,149.18
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,163.75,126.39
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,134.06,102.75
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,106.26,80.57
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,81.3,60.64
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,59.49,43.1
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,39.28,27.66
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,19.49,9.62
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,14.77,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,25.43,13.97
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,40.94,29.29
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,66.23,44.05
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,97.12,63.81
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,133.67,91.38
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,177.95,126.92
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,227.03,167.1
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,284.9,212.89
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,354.26,267.49
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,407.07,309.83
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,461.93,352.67
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,444.74,339.57
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,399.7,303.89
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,420.59,318.83
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,439.58,331.67
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,446.89,335.19
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,447.94,334.2
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,539.56,400.46
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,636.5,467.96
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,593.62,435.78
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,545.29,400.48
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,592.06,433.42
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,633.81,461.87
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,663.6,481.11
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,693.04,500.0
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,760.2,546.93
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,821.12,588.7
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,808.29,579.3
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,793.81,569.63
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,791.76,569.62
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,787.74,568.22
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,543.11,400.37
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,289.97,215.62
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,365.69,273.0
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,435.39,323.69
