Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,503.02,373.79
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,559.39,414.96
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,520.39,387.57
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,481.88,360.77
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,481.11,362.08
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,471.01,355.97
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,479.59,364.37
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,467.68,355.66
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,375.62,284.95
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,302.11,228.91
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,258.28,194.43
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,215.72,160.17
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,173.65,126.13
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,134.71,95.01
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,97.32,66.7
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,64.49,43.61
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,42.33,30.14
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,25.86,14.68
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.33,0.81
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,18.08,9.83
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,27.84,17.57
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,39.48,27.42
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,51.13,37.12
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,49.26,35.51
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,47.4,33.86
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,111.3,85.86
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,175.99,137.35
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,211.62,165.04
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,248.68,193.66
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,289.07,224.17
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,331.1,255.49
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,318.9,245.32
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,304.09,233.21
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,392.69,300.03
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,489.63,370.89
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,536.25,404.21
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,584.17,438.3
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,597.57,446.04
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,609.78,453.09
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,572.11,424.58
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,526.04,390.25
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,679.91,502.07
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,825.23,602.27
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,911.76,664.99
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,980.26,708.54
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,940.93,680.13
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,886.85,636.8
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,821.49,591.94
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,759.63,548.95
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,784.32,566.95
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,808.99,583.65
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,842.84,611.83
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,854.48,620.55
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,788.19,576.66
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,720.8,527.9
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,671.87,495.33
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,622.54,461.71
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,616.88,460.81
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,593.67,446.2
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,539.63,406.39
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,485.68,365.64
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,428.2,321.01
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,372.1,276.01
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,312.88,227.85
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,258.06,182.03
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,201.85,135.36
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,150.68,93.76
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,101.01,57.19
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,59.23,32.44
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,30.78,20.55
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,22.18,11.99
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,10.96,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,21.32,11.02
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,38.77,27.71
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,56.81,41.65
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,76.88,58.03
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,99.52,76.28
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,132.02,101.76
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,168.35,130.2
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,209.44,161.67
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,254.4,195.29
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,289.75,222.82
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,325.32,250.07
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,394.08,302.17
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,468.75,357.92
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,569.29,435.6
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,682.32,521.28
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,668.81,505.74
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,623.63,467.73
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,607.04,454.15
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,579.65,432.48
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,613.94,456.01
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,648.39,478.99
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,659.94,485.83
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,670.32,492.01
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,443.71,331.61
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,204.33,152.97
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,455.03,341.83
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,696.76,510.38
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,714.48,521.07
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,736.14,536.0
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,733.73,534.43
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,729.85,532.09
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,516.75,383.19
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,303.13,226.58
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,227.77,171.29
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,153.09,114.62
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,425.29,325.93
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,675.36,504.96
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,537.5,403.33
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,409.95,308.93
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,454.35,345.0
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,486.18,369.87
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,388.37,296.89
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,304.53,233.89
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,350.83,269.11
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,363.72,274.07
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,307.92,227.28
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,255.08,182.49
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,200.19,136.75
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,150.91,96.72
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,103.26,61.57
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,62.45,36.48
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,34.37,23.66
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,24.14,13.73
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,12.22,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,12.87,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,21.55,11.26
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,29.76,20.0
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,53.07,29.86
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,68.12,42.98
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,61.17,45.81
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,101.64,78.58
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,143.82,112.31
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,190.9,148.67
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,244.54,190.09
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,166.02,128.63
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,78.27,58.12
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,157.55,121.26
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,237.93,183.46
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,376.9,290.9
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,526.85,402.79
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,556.83,422.63
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,585.42,441.63
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,545.79,410.69
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,499.13,374.47
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,641.87,480.54
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,787.42,584.24
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,741.21,548.31
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,688.44,508.47
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,749.25,553.18
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,805.25,593.6
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,742.14,546.96
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,671.44,495.03
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,832.77,619.51
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,966.7,713.61
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,955.76,707.08
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,941.44,699.29
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,831.86,622.52
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,714.57,532.53
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,723.22,541.52
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,731.3,549.25
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,602.35,454.47
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,482.83,364.73
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,514.52,391.01
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,541.86,412.96
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,439.24,335.79
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,346.38,265.16
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,379.4,292.55
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,398.92,307.98
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,356.1,274.12
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,312.88,239.39
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,268.44,203.42
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,224.72,167.31
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,181.25,131.04
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,139.76,96.79
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,100.64,66.82
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,65.78,42.89
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,39.91,28.37
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,25.54,14.93
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,13.07,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,13.82,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,22.68,12.04
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,31.82,21.56
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,55.79,32.38
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,97.02,55.9
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,146.98,92.31
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,197.94,134.23
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,254.18,182.05
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,309.92,230.07
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,369.03,280.15
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,426.89,328.23
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,484.47,374.8
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,539.57,418.24
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,595.11,460.8
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,646.63,499.88
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,695.87,536.45
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,637.24,486.79
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,541.61,408.85
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,700.21,532.06
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,862.46,648.83
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,894.94,668.41
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,924.59,686.65
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,948.51,702.05
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,969.15,715.28
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,883.72,654.65
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,774.81,570.38
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,899.75,666.34
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,1008.8,740.38
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,880.34,650.79
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,736.44,541.63
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,868.17,643.96
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,976.46,719.15
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,956.77,705.76
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,933.73,690.99
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,905.19,672.17
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,873.62,651.31
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,836.03,626.27
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,796.27,599.61
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,753.44,570.39
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,708.72,539.42
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,639.92,487.86
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,575.25,438.76
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,542.23,414.68
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,501.72,383.41
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,444.45,337.73
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,387.94,291.35
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,328.9,241.81
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,270.42,191.91
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,212.32,142.58
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,158.57,97.99
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,106.39,59.28
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,61.96,32.86
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,31.07,20.99
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.89,13.76
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.83,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,12.87,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,21.56,11.31
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,28.88,19.25
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,52.47,28.43
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,96.7,53.01
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,149.09,91.3
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,202.61,135.78
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,262.92,187.44
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,320.12,237.03
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,380.11,287.9
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,437.69,335.84
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,496.31,383.11
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,552.47,426.35
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,607.8,467.5
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,659.13,505.83
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,709.34,542.37
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,755.62,572.74
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,799.98,601.07
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,839.28,626.53
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,876.0,650.02
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,908.65,669.27
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,938.25,686.31
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,961.9,700.69
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,982.14,712.86
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,997.42,721.86
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1009.13,728.63
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1015.33,731.96
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1017.96,733.14
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,1015.17,729.51
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,1008.83,723.79
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,997.48,716.44
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,982.54,706.92
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,961.77,694.13
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,937.65,679.24
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,909.4,661.31
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,878.09,641.36
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,839.27,616.37
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,798.45,589.91
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,755.16,561.56
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,710.0,531.5
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,660.46,496.25
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,609.73,459.3
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,555.66,419.61
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,501.1,378.32
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,443.9,333.09
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,387.56,287.24
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,328.5,238.73
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,270.04,189.75
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,212.47,141.56
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,159.29,97.94
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,106.98,59.33
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,62.3,32.72
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,31.0,20.74
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.81,13.64
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.78,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,14.3,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,23.49,12.73
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,33.0,22.6
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,56.8,33.65
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,97.77,57.11
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,146.72,92.71
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,196.64,133.3
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,251.76,179.47
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,306.29,225.16
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,363.96,272.25
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,419.12,316.97
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,476.95,362.32
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,530.75,403.4
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,584.92,443.54
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,498.95,377.98
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,370.46,278.07
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,492.37,368.77
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,625.27,462.82
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,734.17,542.65
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,844.49,618.2
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,874.84,635.53
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,902.24,651.55
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,855.28,618.5
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,783.15,564.29
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,738.22,532.23
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,684.49,493.62
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,714.53,515.06
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,748.82,538.54
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,872.92,629.22
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,974.58,696.16
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,964.01,688.74
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,950.11,680.31
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,849.77,613.82
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,739.92,534.58
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,808.11,588.39
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,849.49,618.7
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,814.28,596.18
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,776.58,572.39
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,736.77,546.38
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,692.44,516.13
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,643.78,481.82
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,594.24,446.05
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,491.92,370.16
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,403.91,304.28
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,399.74,300.19
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,374.88,277.48
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,318.09,231.16
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,264.07,186.22
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,207.99,140.03
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,157.21,99.1
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,107.96,62.85
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,66.5,37.72
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,35.48,24.32
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,26.5,15.71
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,13.39,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,14.77,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,25.49,14.09
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,36.51,25.33
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,59.63,37.41
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,97.37,59.5
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,143.15,92.27
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,192.0,131.14
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,244.97,174.63
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,290.56,214.03
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,335.4,251.69
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,395.65,299.5
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,461.1,350.59
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,512.38,389.71
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,563.4,427.59
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,612.62,463.79
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,661.42,498.89
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,704.12,528.75
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,744.68,556.61
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,780.58,580.58
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,816.0,603.38
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,846.19,621.66
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,873.73,638.1
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,896.51,652.27
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,916.51,664.66
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,842.55,610.84
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,751.01,542.4
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,854.35,619.36
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,951.54,686.85
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,949.04,684.39
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,943.54,681.0
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,855.73,619.66
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,764.21,553.41
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,658.05,479.88
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,560.11,410.06
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,403.46,299.23
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,251.99,187.72
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,522.31,396.09
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,752.38,561.21
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,631.73,471.23
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,524.01,391.05
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,559.07,420.57
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,572.83,432.57
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,521.29,394.49
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,470.37,356.24
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,416.85,314.52
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,364.6,272.71
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,309.55,228.36
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,256.17,184.64
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,203.93,141.61
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,156.31,103.18
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,110.0,69.05
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,71.1,44.26
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,40.9,29.03
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,29.43,18.23
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,15.09,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,14.3,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,23.47,12.6
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,33.76,23.07
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,55.9,33.56
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,95.83,56.18
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,143.29,89.7
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,191.74,128.34
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,245.41,172.59
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,298.87,217.2
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,355.79,263.88
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,410.12,308.22
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,467.22,353.52
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,520.25,394.02
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,573.56,433.59
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,623.01,469.11
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,671.73,503.21
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,716.43,533.91
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,759.6,561.77
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,663.46,489.99
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,532.61,390.43
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,619.01,453.56
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,714.24,520.19
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,827.59,603.88
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,933.56,675.27
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,948.22,682.87
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,959.58,689.18
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,966.24,693.57
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,969.7,696.04
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,967.66,695.11
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,962.46,692.28
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,951.65,685.57
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,937.55,676.86
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,918.84,665.56
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,897.04,652.27
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,869.59,634.64
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,839.39,615.2
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,689.37,509.64
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,542.7,400.26
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,508.38,377.72
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,474.15,354.35
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,454.08,340.86
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,431.73,325.3
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,466.36,352.97
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,474.26,358.43
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,419.57,315.39
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,366.81,273.08
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,311.25,228.25
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,258.98,185.3
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,204.75,141.07
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,156.92,102.74
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,110.36,68.44
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,71.29,43.74
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,40.48,28.56
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,28.01,17.06
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,15.1,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,13.82,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,22.68,11.96
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,31.81,21.39
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,53.87,31.45
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,93.48,53.25
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,141.5,87.5
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,190.78,127.56
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,245.04,173.32
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,242.5,181.68
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,205.57,158.11
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,278.83,213.89
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,363.95,277.83
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,368.6,280.26
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,367.75,278.11
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,412.61,310.93
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,459.24,344.36
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,601.84,451.67
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,757.75,561.72
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,677.02,499.51
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,559.25,409.42
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,637.14,464.41
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,713.9,516.05
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,745.33,536.92
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,776.55,557.86
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,791.97,566.74
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,805.82,574.7
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,897.75,641.87
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,972.72,689.72
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,971.17,688.55
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,966.36,686.19
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,955.81,679.82
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,941.91,671.45
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,923.32,659.34
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,901.54,645.27
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,874.0,628.35
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,843.63,609.58
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,808.96,588.25
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,771.93,565.14
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,729.93,538.91
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,686.17,510.73
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,554.44,413.96
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,438.78,327.28
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,477.83,358.73
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,486.16,364.45
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,430.21,320.49
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,374.15,275.67
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,317.19,229.5
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,262.89,184.47
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,207.97,139.36
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,158.3,99.4
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,108.92,62.98
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,67.05,37.35
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,35.01,23.87
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,26.43,15.76
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,13.35,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,14.77,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,25.47,13.93
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,37.29,25.82
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,59.57,38.1
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,96.12,59.49
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,141.12,91.5
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,187.62,128.7
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,241.03,172.92
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,256.3,192.38
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,250.76,192.06
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,339.71,260.01
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,453.57,347.56
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,505.25,387.02
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,557.11,425.72
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,605.38,461.61
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,653.33,496.47
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,696.71,526.38
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,738.5,554.53
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,704.24,524.73
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,649.85,480.52
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,757.94,560.85
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,868.37,637.78
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,891.64,651.87
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,912.16,664.79
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,862.48,627.9
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,796.12,577.33
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,878.04,638.48
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,947.67,686.64
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,945.79,683.53
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,940.96,679.18
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,822.15,595.5
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,690.92,499.41
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,795.78,579.25
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,875.86,637.36
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,848.32,618.53
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,818.38,598.94
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,780.97,574.07
