Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,740.6,546.1
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,629.09,465.38
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,528.75,391.44
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,555.16,413.91
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,563.95,421.96
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,513.36,385.09
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,461.68,346.87
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,409.15,306.54
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,358.41,266.63
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,305.01,224.43
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,255.14,184.39
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,204.56,143.71
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,158.95,107.71
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,115.35,75.78
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,78.12,51.26
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,47.68,34.49
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,31.67,20.03
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.04,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,14.77,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,25.46,13.89
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,39.87,27.98
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,60.42,39.24
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,96.77,60.94
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,141.21,92.66
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,119.04,83.94
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,71.61,52.93
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,83.18,61.99
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,94.78,70.89
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,218.24,167.24
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,355.32,271.8
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,420.44,320.43
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,496.2,376.49
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,537.07,406.63
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,579.35,437.52
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,541.95,406.36
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,490.16,364.26
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,613.21,455.4
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,746.83,550.37
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,680.21,499.6
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,603.52,442.03
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,694.98,508.53
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,784.99,571.8
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,824.08,596.06
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,858.09,617.08
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,866.22,622.01
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,872.33,625.85
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,836.44,601.81
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,801.96,578.77
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,801.47,579.04
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,798.96,577.78
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,759.24,550.22
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,719.64,522.78
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,727.6,530.82
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,734.97,537.98
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,652.43,479.59
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,578.92,426.94
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,545.86,404.43
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,509.12,378.88
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,511.48,382.44
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,503.35,377.73
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,455.79,343.41
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,408.85,308.96
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,389.97,293.88
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,358.31,267.3
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,304.73,224.36
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,254.57,183.56
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,203.7,142.05
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,157.41,105.0
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,112.38,71.87
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,74.64,47.39
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,45.91,33.03
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,31.7,20.11
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,14.77,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,24.28,12.88
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,35.74,24.38
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,56.76,35.24
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,93.61,55.51
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,140.86,88.6
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,188.98,127.21
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,242.54,171.9
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,295.11,216.11
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,351.76,263.06
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,405.99,307.95
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,461.76,352.88
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,466.74,356.45
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,446.75,339.19
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,547.72,416.48
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,666.98,504.99
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,711.1,534.89
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,753.7,562.09
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,688.26,510.52
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,590.64,434.12
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,645.54,472.42
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,697.58,507.45
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,706.09,511.87
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,712.83,515.33
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,839.4,609.7
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,953.32,686.68
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,900.02,649.05
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,826.73,593.24
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,901.07,648.99
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,955.91,684.38
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,945.8,677.67
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,932.43,669.44
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,797.2,577.22
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,650.24,469.53
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,758.85,553.44
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,833.78,607.82
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,669.48,491.75
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,509.83,373.02
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,529.69,390.78
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,546.11,404.89
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,508.46,378.26
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,470.37,351.17
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,463.37,346.99
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,443.12,331.85
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,368.78,275.66
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,304.07,226.79
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,278.08,205.15
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,244.11,175.5
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,195.98,136.9
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,151.97,102.11
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,109.3,70.36
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,74.2,47.25
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,44.8,31.97
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,30.95,19.45
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,15.91,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,15.25,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,26.2,14.37
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,40.95,28.86
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,61.22,40.32
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,97.29,61.91
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,141.57,93.5
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,135.48,97.65
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,105.8,80.94
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,168.64,129.52
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,239.99,184.55
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,256.59,197.66
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,271.14,208.7
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,283.48,217.27
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,294.29,224.4
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,253.55,192.32
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,208.3,156.79
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,247.16,185.64
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,286.55,214.2
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,244.63,182.42
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,202.18,150.29
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,273.21,202.85
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,344.89,254.29
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,431.69,316.71
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,514.83,375.16
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,400.18,292.83
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,279.96,205.28
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,332.98,244.26
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,392.41,286.89
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,689.52,508.64
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,953.72,688.0
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,943.74,680.34
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,930.53,672.72
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,815.35,592.78
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,691.85,500.68
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,777.56,569.68
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,835.54,614.18
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,662.16,490.84
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,494.16,364.49
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,480.19,356.03
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,464.57,345.65
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,542.19,407.56
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,586.26,442.47
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,534.22,403.6
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,482.28,364.18
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,425.83,319.66
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,372.15,276.19
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,316.54,230.88
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,263.71,186.95
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,209.67,142.06
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,160.45,102.05
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,112.29,66.47
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,70.74,40.42
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,38.02,26.31
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,28.74,17.7
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,15.25,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,27.19,15.0
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,42.37,29.91
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,64.74,43.8
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,97.21,62.85
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,140.59,93.22
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,185.91,128.93
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,237.03,170.74
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,287.22,211.96
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,344.71,258.8
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,397.12,301.33
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,451.59,344.38
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,505.03,385.79
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,560.98,428.13
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,610.82,465.59
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,659.5,501.47
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,705.82,534.36
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,751.57,565.14
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,790.56,591.08
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,823.49,612.69
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,855.57,632.35
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,885.21,650.18
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,909.12,665.1
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,929.97,677.98
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,946.76,687.15
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,960.43,694.3
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,966.99,697.79
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,970.29,699.32
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,968.98,696.56
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,964.47,691.85
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,953.8,684.67
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,939.8,675.46
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,921.17,663.32
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,899.42,649.23
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,872.81,631.74
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,843.36,612.42
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,808.05,589.42
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,770.52,564.87
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,729.67,537.92
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,688.75,510.1
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,640.89,476.2
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,592.22,441.01
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,540.17,403.13
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,488.11,364.16
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,432.86,321.71
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,377.08,277.65
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,320.93,232.25
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,267.41,187.98
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,212.51,142.77
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,162.03,101.86
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,112.43,65.1
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,70.31,38.92
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,36.08,24.7
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,27.95,17.09
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,14.1,0.06
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,15.25,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,26.22,14.28
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.97,25.45
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,57.18,36.18
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,93.64,55.95
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,141.23,88.93
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,189.35,127.39
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,243.04,172.12
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,295.96,216.47
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,353.72,264.29
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,408.24,309.01
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,465.61,354.58
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,519.33,396.25
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,574.09,437.5
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,623.93,474.76
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,672.93,510.55
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,716.22,540.32
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,759.42,568.26
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,797.99,593.66
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,834.26,617.31
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,866.23,636.65
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,895.47,654.02
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,918.18,668.29
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,937.71,680.53
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,953.04,688.68
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,964.98,694.68
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,971.18,698.44
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,974.08,700.2
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,972.81,697.96
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,968.29,693.77
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,958.06,687.14
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,944.48,678.46
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,925.28,666.48
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,902.93,652.5
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,876.17,635.15
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,846.55,615.93
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,810.23,592.42
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,771.96,567.5
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,731.19,540.5
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,690.42,512.63
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,642.79,478.77
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,594.27,443.56
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,542.19,405.55
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,490.1,366.45
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,433.36,322.24
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,378.97,278.65
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,322.58,233.06
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,268.87,188.69
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,214.29,143.8
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,164.18,103.27
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,114.58,66.71
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,72.49,40.58
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,37.23,25.68
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.73,17.76
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.49,0.61
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,14.77,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,24.34,12.78
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,35.03,23.86
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,54.77,33.77
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,92.63,53.15
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,140.54,85.78
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,190.72,126.15
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,246.01,172.43
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,300.67,218.71
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,361.16,269.0
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,417.09,314.96
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,474.29,360.46
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,528.29,402.24
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,582.84,443.12
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,633.01,480.34
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,682.13,515.85
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,727.65,546.04
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,771.56,573.92
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,810.22,597.58
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,846.41,619.26
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,878.55,638.27
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,907.82,655.25
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,931.85,669.75
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,952.58,682.13
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,968.01,689.74
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,979.98,695.19
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,986.07,698.01
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,988.67,698.75
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,986.93,696.85
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,981.76,692.93
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,971.21,685.72
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,957.16,676.45
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,938.29,663.3
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,916.11,648.21
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,888.95,630.93
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,858.8,611.78
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,823.79,589.86
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,786.29,566.23
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,744.8,540.9
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,701.32,513.9
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,654.1,481.71
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,605.61,447.41
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,552.89,409.78
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,499.12,370.18
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,443.27,327.03
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,388.07,283.07
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,330.84,236.9
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,275.78,191.32
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,219.06,144.11
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,164.04,99.16
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,112.34,60.8
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,67.31,33.24
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,30.0,19.53
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,24.17,14.02
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,11.87,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,14.77,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.34,12.72
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,35.03,23.8
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,54.13,33.47
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,75.67,49.87
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,76.86,57.44
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,108.22,82.12
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,141.22,107.9
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,227.65,168.83
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,351.04,261.16
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,405.75,305.62
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,462.06,350.24
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,516.83,391.63
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,571.1,431.2
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,620.69,466.93
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,669.52,501.02
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,715.24,531.25
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,757.27,556.76
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,795.5,579.52
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,831.5,600.29
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,864.07,617.11
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,894.04,631.76
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,918.12,645.83
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,939.07,658.01
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,953.04,664.64
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,963.51,669.24
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,970.64,674.83
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,974.52,678.53
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,973.88,678.19
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,970.04,675.97
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,959.99,670.7
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,946.61,663.48
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,928.98,653.67
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,908.11,641.86
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,881.05,625.58
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,851.14,607.48
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,815.91,585.85
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,778.49,562.66
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,739.08,537.54
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,695.1,508.5
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,647.02,475.58
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,598.08,441.23
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,545.61,404.03
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,493.17,365.66
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,435.67,321.77
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,380.88,278.65
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,297.96,216.42
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,234.74,170.08
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,205.16,142.05
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,164.8,104.43
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,115.68,68.3
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,72.99,41.33
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,38.33,26.63
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,29.48,18.44
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.87,1.44
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,14.3,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,24.68,12.89
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,35.79,24.5
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,55.02,35.32
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,87.92,52.05
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,132.4,82.05
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,157.59,111.72
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,158.72,120.47
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,198.62,151.11
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,242.72,184.79
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,277.67,211.68
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,313.14,238.49
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,386.91,293.41
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,468.75,353.15
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,499.44,374.43
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,527.25,393.38
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,566.64,420.16
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,606.03,446.38
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,635.66,467.15
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,665.78,488.21
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,635.54,464.28
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,593.61,432.29
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,594.37,432.46
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,593.88,431.52
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,777.52,567.75
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,944.94,681.64
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,951.37,684.1
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,954.7,686.1
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,775.07,563.65
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,565.5,410.42
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,611.94,444.83
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,650.91,472.41
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,566.49,413.03
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,478.36,350.56
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,677.76,501.82
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,834.83,612.32
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,802.14,589.68
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,769.92,568.83
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,728.38,541.21
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,685.19,511.49
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,564.62,422.56
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,461.46,345.05
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,487.29,366.53
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,488.14,366.85
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,433.66,324.17
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,378.35,280.01
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,322.37,234.65
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,268.94,190.34
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,214.37,144.86
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,163.98,103.54
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,114.18,66.39
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,71.53,39.42
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,35.64,24.61
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,27.09,16.69
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.66,1.16
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,13.82,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,22.73,11.42
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,33.05,22.26
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,50.88,31.43
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,89.04,51.92
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,135.05,83.73
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,182.27,121.07
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,234.84,164.35
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,287.65,208.41
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,344.45,255.07
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,345.11,260.22
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,314.44,238.0
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,346.3,261.35
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,377.81,283.66
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,507.16,381.83
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,658.49,492.39
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,525.04,391.59
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,348.53,256.68
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,493.22,363.06
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,646.48,469.31
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,626.09,451.51
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,605.8,434.97
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,675.15,482.95
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,741.63,527.59
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,759.43,537.97
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,776.08,547.99
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,878.86,622.81
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,966.15,679.21
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,965.58,677.15
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,961.78,674.09
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,952.28,668.42
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,939.42,660.81
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,792.89,564.68
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,635.48,452.42
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,757.96,545.36
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,845.83,606.97
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,806.71,581.88
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,769.8,559.04
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,728.71,534.19
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,686.01,506.66
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,638.61,473.8
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,590.51,439.62
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,537.98,401.22
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,486.17,362.3
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,431.09,319.92
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,377.47,277.5
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,321.73,232.91
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,268.85,189.68
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,214.98,145.88
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,166.1,106.74
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,116.57,70.12
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,75.51,43.99
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.63,28.56
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,31.05,19.76
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.66,2.34
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,13.82,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.74,11.29
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,33.46,22.56
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,51.28,31.96
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,88.18,51.24
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,134.88,83.3
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,182.84,121.16
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,236.29,165.13
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,289.0,209.14
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,345.58,255.61
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,399.78,299.29
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,456.92,343.68
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,509.92,383.56
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,563.43,422.37
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,613.05,457.03
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,661.99,489.98
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,706.85,519.37
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,747.8,543.96
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,786.18,567.96
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,822.37,590.32
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,854.42,609.09
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,883.81,626.07
