Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,907.65,640.76
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,928.43,653.61
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,944.17,663.38
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,956.66,671.24
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,963.48,675.69
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,967.04,678.26
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,965.54,676.44
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,960.87,672.77
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,951.48,667.18
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,938.76,659.63
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,815.33,578.86
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,685.28,486.06
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,568.4,406.93
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,455.69,328.07
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,530.54,383.71
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,597.19,431.71
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,659.02,481.16
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,691.85,509.59
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,645.35,476.77
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,598.11,443.18
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,546.2,406.02
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,494.12,367.55
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,438.62,324.69
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,384.0,281.27
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,327.71,235.99
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,271.77,189.99
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,216.57,144.13
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,165.38,102.25
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,115.08,64.85
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,71.7,37.7
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,33.79,22.73
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,26.78,16.22
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.11,1.19
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,13.82,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,22.76,11.13
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,32.7,21.8
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,49.57,30.46
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,87.41,50.11
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,133.49,81.66
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,181.52,119.72
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,234.9,163.89
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,288.04,208.59
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,344.82,255.6
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,399.16,299.85
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,456.39,344.87
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,509.43,385.54
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,562.92,425.26
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,612.48,460.95
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,661.3,495.08
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,705.0,524.68
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,748.54,552.12
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,786.63,576.88
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,822.52,600.04
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,854.73,619.4
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,884.28,636.88
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,908.27,651.98
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,929.18,665.16
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,946.43,676.35
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,960.53,685.62
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,967.51,690.11
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,971.17,692.63
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,970.68,691.2
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,966.92,687.81
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,956.93,681.65
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,943.57,673.45
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,925.89,662.83
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,904.93,650.1
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,878.65,633.41
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,849.47,614.83
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,812.02,590.91
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,772.95,565.77
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,625.34,460.42
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,487.98,357.96
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,558.08,414.0
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,595.4,443.8
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,543.64,405.95
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,491.87,367.38
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,344.64,257.18
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,229.61,171.54
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,267.07,196.46
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,271.4,191.06
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,216.74,146.18
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,166.85,105.95
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,117.68,69.44
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,75.83,42.83
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,38.29,26.48
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,29.44,18.37
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.84,2.26
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,13.34,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,21.97,10.41
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,31.54,20.86
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,48.89,29.97
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,86.26,48.3
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,133.84,80.63
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,183.39,120.23
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,238.07,165.92
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,291.83,211.57
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,351.03,260.94
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,405.65,305.87
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,461.57,350.4
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,475.51,361.07
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,466.25,352.29
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,561.68,424.61
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,669.19,503.94
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,714.71,533.89
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,758.68,561.68
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,797.39,586.67
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,833.73,609.89
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,865.68,629.08
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,894.84,646.32
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,859.18,621.24
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,801.65,575.86
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,797.37,571.72
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,794.67,568.24
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,893.01,641.15
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,975.03,695.05
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,974.08,692.74
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,969.89,689.09
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,960.47,683.31
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,947.67,675.49
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,929.18,664.37
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,907.44,651.19
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,881.32,634.64
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,852.29,616.19
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,722.55,526.69
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,596.22,433.47
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,661.73,486.62
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,697.58,516.82
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,649.91,482.86
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,601.66,448.05
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,549.16,410.06
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,496.52,370.81
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,440.8,328.05
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,386.46,285.02
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,309.05,225.35
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,247.61,178.78
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,200.48,140.52
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,156.33,105.01
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,113.7,72.84
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,75.55,46.73
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,42.45,29.97
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,31.81,20.32
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,16.36,3.22
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,13.34,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,22.0,10.29
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,31.18,20.5
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,47.83,29.07
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,84.32,45.8
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,132.03,77.47
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,182.08,117.36
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,237.04,163.21
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,293.26,210.6
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,351.54,259.14
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,355.73,268.43
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,326.57,248.17
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,391.35,296.82
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,461.83,348.78
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,520.63,391.45
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,581.89,435.26
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,607.38,451.15
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,624.66,461.07
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,644.61,473.9
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,661.46,484.39
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,679.5,496.13
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,695.7,506.54
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,727.15,528.37
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,758.32,549.8
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,776.21,562.15
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,792.85,573.74
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,763.46,551.76
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,726.92,525.17
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,736.95,532.54
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,740.66,535.51
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,848.63,617.95
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,932.18,676.59
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,913.92,664.4
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,892.63,650.95
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,808.99,593.5
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,721.84,528.66
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,673.2,495.18
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,629.68,464.6
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,600.11,445.55
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,569.02,425.0
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,591.3,445.12
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,591.67,447.97
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,414.47,315.1
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,265.22,200.85
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,267.96,203.67
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,266.54,202.27
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,192.06,145.7
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,127.03,96.42
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,108.16,81.8
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,89.64,67.2
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,71.75,52.9
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,54.05,38.45
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,38.7,27.04
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,23.21,13.4
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,11.59,0.76
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,21.15,9.51
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,38.49,26.64
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,56.78,40.36
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,79.76,57.36
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,107.92,78.76
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,148.36,107.88
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,201.1,148.04
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,237.06,178.56
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,270.03,205.72
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,239.34,183.74
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,194.52,149.03
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,280.68,215.7
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,375.46,287.59
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,376.95,287.6
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,371.8,282.69
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,397.12,300.52
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,422.38,318.01
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,492.17,369.28
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,560.97,418.91
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,507.72,377.97
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,445.21,330.5
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,281.25,210.14
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,114.37,83.3
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,80.13,56.97
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,45.9,30.35
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,171.69,127.6
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,298.35,222.46
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,244.67,181.86
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,191.05,141.44
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,213.09,158.16
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,235.03,174.62
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,294.59,218.99
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,359.01,266.24
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,237.61,176.59
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,122.6,89.57
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,78.04,55.43
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,33.59,20.81
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,112.27,82.59
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,190.5,143.26
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,142.58,106.47
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,95.14,69.72
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,82.05,59.66
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,68.93,49.47
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,76.85,55.97
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,84.74,62.46
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,61.41,44.1
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,38.09,25.46
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,32.49,21.0
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,26.91,16.48
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,21.32,11.93
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,15.75,7.31
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,11.11,3.82
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.24,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,11.91,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,22.48,10.28
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,38.24,26.42
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,56.35,39.54
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,83.67,58.21
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,114.84,80.91
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,151.02,109.79
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,189.39,140.85
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,251.88,186.02
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,338.72,252.19
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,392.34,296.19
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,447.81,340.63
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,456.33,347.31
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,441.47,334.54
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,473.78,357.33
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,504.36,378.08
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,617.29,463.44
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,743.48,554.05
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,692.68,513.11
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,607.76,446.74
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,676.31,495.7
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,747.74,544.86
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,754.0,547.82
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,761.77,552.14
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,732.04,528.8
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,694.15,500.16
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,775.19,557.64
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,854.04,611.88
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,817.53,585.4
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,782.7,560.68
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,755.32,541.65
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,727.16,522.01
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,727.61,523.42
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,726.08,523.35
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,699.96,506.04
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,672.81,488.09
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,683.5,498.15
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,691.71,505.96
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,648.78,476.56
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,605.32,446.67
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,582.8,432.06
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,554.53,412.66
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,527.05,394.05
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,487.54,365.4
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,348.22,260.9
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,238.04,178.72
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,229.41,171.81
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,213.78,158.11
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,177.0,129.09
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,141.8,101.28
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,107.93,75.35
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,77.01,52.66
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,49.92,36.37
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,33.21,21.61
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,17.23,4.09
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,12.39,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,20.41,8.69
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,29.64,19.27
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,44.77,27.53
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,84.46,53.67
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,114.37,80.28
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,159.88,108.07
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,232.63,160.47
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,268.35,195.75
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,284.52,212.67
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,360.17,269.08
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,456.2,341.05
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,509.74,381.51
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,563.66,421.24
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,613.28,457.14
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,661.99,491.45
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,707.26,521.17
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,750.9,548.32
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,789.43,571.72
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,825.63,593.38
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,857.59,612.11
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,886.75,628.93
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,832.78,591.41
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,752.33,531.19
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,797.6,560.88
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,845.94,590.93
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,825.21,576.76
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,805.84,563.98
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,814.28,568.72
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,820.82,572.03
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,891.8,624.46
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,940.73,655.81
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,922.52,644.93
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,901.13,632.71
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,821.45,581.83
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,738.41,522.98
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,726.37,517.05
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,710.52,507.93
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,652.94,469.15
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,597.08,431.25
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,569.07,413.34
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,536.91,391.8
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,461.49,338.59
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,397.44,292.76
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,357.92,263.92
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,317.68,233.64
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,225.3,165.88
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,149.23,110.76
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,127.15,94.31
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,105.38,77.76
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,84.16,61.6
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,64.06,45.92
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,45.61,32.48
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,27.75,16.97
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,13.91,2.21
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,12.39,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,21.51,9.08
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,36.41,24.65
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,52.53,34.87
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,88.31,55.24
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,131.68,85.37
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,176.88,120.2
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,227.69,160.87
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,277.33,200.89
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,330.62,242.97
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,384.38,284.67
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,438.58,325.14
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,489.82,361.78
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,541.92,397.16
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,590.66,429.14
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,639.3,459.56
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,586.56,417.82
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,505.32,356.72
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,647.94,457.95
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,800.72,559.27
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,772.18,534.47
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,727.59,501.21
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,655.73,453.94
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,572.64,397.99
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,683.87,475.28
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,792.4,547.34
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,772.61,533.22
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,750.71,518.9
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,855.64,594.84
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,946.34,655.81
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,833.07,582.05
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,711.92,498.73
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,521.19,372.02
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,328.58,236.71
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,548.97,398.05
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,746.46,533.89
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,499.87,363.63
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,259.89,189.19
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,188.81,138.03
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,118.57,85.65
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,73.69,51.69
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,28.86,17.03
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,20.93,10.9
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,13.01,4.69
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,11.61,3.61
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.21,2.52
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,8.35,1.07
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.49,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.56,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.63,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.7,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.78,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.85,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,11.91,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.62,7.6
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,30.07,19.51
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,44.73,28.14
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,82.37,46.81
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,128.06,77.72
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,175.68,115.21
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,228.67,158.95
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,281.97,203.67
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,338.96,250.67
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,393.37,294.76
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,450.74,339.59
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,503.37,378.88
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,556.15,416.77
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,606.1,453.09
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,655.44,488.05
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,621.28,458.39
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,559.34,408.59
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,683.71,501.37
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,815.32,592.39
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,782.8,565.2
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,723.74,518.48
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,823.83,591.95
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,921.97,657.58
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,938.8,666.51
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,952.49,674.21
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,959.64,678.82
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,963.57,681.55
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,958.63,677.41
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,950.56,671.46
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,941.39,666.29
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,929.12,659.23
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,907.59,646.28
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,883.57,631.78
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,750.03,539.42
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,614.53,441.84
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,569.56,411.85
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,525.64,381.71
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,617.65,453.86
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,680.78,503.62
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,633.6,470.07
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,586.19,436.25
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,535.12,399.76
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,484.55,362.59
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,430.79,321.44
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,378.48,280.34
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,322.26,235.83
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,270.89,194.26
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,218.87,151.98
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,170.61,113.06
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,123.35,77.53
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,82.97,50.59
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,45.44,32.49
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,31.78,20.34
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,16.02,3.49
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,11.91,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,19.63,7.28
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,31.66,20.68
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,47.12,30.33
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,83.22,48.49
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,129.22,79.47
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,176.18,115.82
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,228.72,158.4
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,280.98,201.63
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,337.01,247.34
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,390.48,290.23
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,445.76,333.22
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,456.74,341.69
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,445.09,331.63
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,491.88,365.55
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,539.96,399.56
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,574.28,422.18
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,607.35,443.56
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,604.28,439.52
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,591.76,429.07
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,615.29,443.98
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,638.06,458.02
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,663.79,475.22
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,689.03,492.02
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,669.61,476.78
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,648.25,460.52
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,746.8,529.78
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,840.18,593.46
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,910.98,644.57
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,962.23,677.23
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,952.46,671.21
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,939.43,663.7
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,806.55,575.03
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,660.48,470.19
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,647.48,463.19
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,637.57,457.42
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,723.75,524.54
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,780.47,567.78
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,742.13,543.89
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,698.98,516.52
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,651.48,483.37
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,603.0,448.74
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,551.32,411.63
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,499.54,373.29
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,443.03,329.67
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,388.8,286.53
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,332.25,241.02
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,278.18,196.48
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,222.88,151.0
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,172.08,109.68
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,122.15,71.88
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,79.21,43.86
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,39.34,27.26
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,29.42,18.33
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.83,2.77
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,11.91,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,19.68,7.05
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,29.35,18.82
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,43.5,27.25
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,81.69,44.95
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,129.22,76.38
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,178.94,115.1
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,234.03,160.15
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,288.64,205.65
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,346.77,253.32
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,403.94,299.21
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,460.86,343.52
