Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,515.65,385.07
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,570.87,425.64
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,621.34,461.22
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,669.85,494.37
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,716.0,524.9
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,760.6,552.52
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,800.16,577.61
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,837.45,601.09
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,870.51,620.45
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,900.82,637.93
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,925.51,653.1
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,947.01,666.33
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,961.49,674.31
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,972.38,680.16
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,979.35,684.63
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,982.96,687.15
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,982.84,686.47
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,979.45,683.87
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,969.37,678.2
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,955.92,670.54
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,937.27,659.66
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,915.41,646.79
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,889.13,631.07
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,859.95,613.44
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,825.1,591.99
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,787.88,568.83
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,746.9,544.02
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,704.09,517.51
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,657.45,485.27
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,608.23,450.44
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,555.4,412.75
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,502.54,373.84
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,446.67,330.87
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,390.78,286.77
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,333.59,241.08
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,279.05,196.45
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,223.66,151.18
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,173.07,110.3
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,122.91,72.66
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,79.88,44.61
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,39.95,27.77
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,29.41,18.32
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.83,2.75
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,12.39,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,22.31,8.26
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,36.71,24.75
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,54.03,40.16
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,85.36,52.75
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,128.84,81.73
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,174.45,116.89
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,226.09,158.67
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,255.1,188.05
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,266.88,201.26
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,320.53,242.45
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,380.39,287.92
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,419.01,316.76
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,455.68,343.33
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,546.91,412.34
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,654.08,491.62
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,700.03,523.24
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,744.97,552.84
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,784.29,578.61
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,817.66,600.17
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,850.14,619.99
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,880.13,638.0
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,905.24,653.8
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,927.34,667.66
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,942.56,675.9
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,954.4,682.03
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,962.05,686.7
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,966.49,689.42
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,965.41,687.28
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,961.24,683.3
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,952.5,677.9
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,940.51,670.51
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,921.61,658.88
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,899.72,645.55
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,873.98,629.06
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,850.26,614.05
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,815.63,591.89
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,778.76,568.15
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,737.48,542.2
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,694.59,513.93
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,646.44,479.91
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,597.74,444.79
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,510.57,380.5
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,435.21,324.33
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,415.35,309.01
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,383.57,282.59
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,328.11,238.3
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,275.62,195.54
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,221.26,151.61
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,171.04,111.58
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,122.66,75.4
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,81.71,48.38
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,45.25,32.03
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,34.84,22.61
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,17.95,4.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,12.39,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,21.45,7.27
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,35.24,23.48
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,48.98,35.88
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,60.73,39.41
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,55.68,39.99
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,48.33,33.91
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,40.87,27.69
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,76.73,56.44
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,112.08,84.24
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,145.3,109.84
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,179.3,135.68
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,284.02,215.93
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,396.19,300.23
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,437.94,330.22
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,480.67,360.57
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,530.73,395.98
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,579.29,429.76
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,646.23,478.47
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,721.95,532.46
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,799.33,589.28
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,873.67,638.93
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,897.55,653.42
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,918.46,666.13
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,933.44,673.8
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,945.09,679.33
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,880.4,633.39
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,795.11,568.54
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,883.77,634.23
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,953.04,679.74
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,943.96,673.29
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,931.69,665.34
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,914.85,653.22
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,894.83,639.24
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,868.71,622.66
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,839.86,604.29
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,810.61,585.64
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,774.38,562.25
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,733.46,536.67
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,690.88,508.98
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,644.39,476.37
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,596.86,442.31
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,545.54,405.52
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,493.19,366.91
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,438.63,324.83
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,385.01,282.34
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,328.98,237.61
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,275.57,193.96
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,221.31,149.57
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,171.34,109.07
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,121.4,71.51
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,78.78,43.64
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,40.3,27.79
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,30.2,18.75
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,15.23,2.79
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,17.61,4.54
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,35.87,24.02
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,52.59,39.08
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,77.73,54.51
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,108.59,76.91
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,144.64,104.96
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,184.18,136.33
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,238.75,177.69
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,307.29,231.07
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,368.89,279.76
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,438.45,334.43
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,455.77,347.96
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,454.66,345.71
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,524.96,398.36
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,600.53,453.9
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,667.96,503.92
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,740.05,555.91
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,779.79,581.0
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,817.56,604.52
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,847.68,622.55
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,879.69,641.68
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,904.84,655.75
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,927.01,667.74
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,943.25,676.42
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,956.12,682.96
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,963.88,687.37
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,968.43,689.81
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,970.53,689.68
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,969.41,687.59
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,960.56,682.11
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,948.38,674.61
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,844.46,603.31
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,731.32,519.52
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,807.89,579.49
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,857.11,615.38
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,751.77,542.89
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,645.76,465.27
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,597.24,433.0
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,550.06,400.93
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,589.65,433.67
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,604.54,447.26
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,552.66,409.77
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,499.8,370.78
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,443.8,327.68
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,389.31,284.67
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,324.26,234.05
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,265.9,188.39
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,214.76,147.43
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,168.16,110.49
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,121.85,75.99
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,81.81,49.17
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,45.89,32.41
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,34.08,21.87
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,17.55,3.99
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,11.91,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,20.66,5.74
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,32.2,20.96
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,46.22,33.67
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,80.18,46.93
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,126.14,77.14
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,173.79,114.31
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,227.4,158.41
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,280.28,202.8
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,338.45,251.28
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,393.28,296.76
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,451.12,343.27
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,505.69,386.12
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,561.41,428.64
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,611.99,466.96
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,660.75,503.09
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,667.06,502.86
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,651.8,486.65
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,688.92,511.28
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,724.53,534.19
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,749.12,549.0
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,771.42,562.1
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,792.23,573.97
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,811.01,584.36
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,805.94,578.97
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,802.69,574.87
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,829.9,592.81
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,858.98,611.63
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,874.48,620.77
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,887.82,628.55
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,852.28,605.08
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,815.23,580.75
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,782.35,558.04
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,752.42,537.13
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,767.88,549.28
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,775.19,555.78
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,791.14,572.11
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,786.14,571.32
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,745.1,545.69
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,702.17,518.59
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,598.4,442.26
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,503.21,371.17
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,468.68,347.68
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,431.6,321.29
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,394.64,293.35
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,352.48,260.51
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,322.84,235.02
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,281.36,197.92
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,225.24,151.73
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,173.77,109.84
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,123.26,71.72
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,79.9,43.42
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,40.42,28.02
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,29.43,18.21
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.84,2.43
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,11.44,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,19.86,4.69
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,32.23,20.87
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,46.64,33.85
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,79.54,46.89
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,124.71,76.39
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,155.03,108.32
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,165.56,123.79
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,234.49,172.21
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,334.16,247.79
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,389.1,293.14
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,445.89,338.84
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,500.78,381.95
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,555.12,423.53
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,605.42,460.81
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,655.14,496.66
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,701.45,529.21
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,744.06,557.08
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,783.59,583.5
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,820.99,608.26
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,854.19,628.71
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,884.83,647.26
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,910.03,662.03
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,932.17,674.73
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,949.26,684.07
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,963.08,691.3
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,971.18,696.31
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,975.95,699.28
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,976.01,697.82
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,972.81,694.36
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,963.88,688.77
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,951.58,681.09
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,934.08,670.38
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,913.39,657.61
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,887.3,641.01
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,858.28,622.46
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,822.97,599.61
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,785.66,575.31
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,747.1,551.31
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,703.59,523.24
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,654.82,488.48
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,605.53,452.61
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,553.71,414.91
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,500.85,375.4
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,444.8,331.66
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,390.58,288.32
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,333.67,242.57
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,279.61,198.22
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,224.61,153.36
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,174.99,113.42
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,124.55,75.64
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,82.89,48.23
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,44.97,31.79
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,32.61,20.77
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,16.45,3.15
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,17.52,2.85
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,34.23,22.47
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,49.36,36.12
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,75.42,53.03
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,105.5,75.56
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,137.06,100.36
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,170.78,127.18
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,216.25,161.97
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,268.69,202.28
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,346.43,261.13
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,449.68,340.58
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,504.16,383.2
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,559.74,425.6
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,609.89,462.7
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,659.4,498.3
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,705.83,530.31
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,750.82,559.52
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,790.56,585.71
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,828.06,610.14
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,860.92,630.17
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,891.02,648.19
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,915.93,662.36
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,937.68,674.37
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,952.48,682.1
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,963.59,687.49
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,971.24,692.19
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,975.56,694.84
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,974.67,692.76
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,970.53,688.72
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,961.21,682.92
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,948.54,675.06
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,930.26,663.64
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,908.87,650.25
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,882.59,633.67
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,853.44,615.18
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,818.95,593.3
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,782.29,569.81
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,683.04,500.26
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,586.53,429.4
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,543.76,399.85
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,500.92,369.57
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,511.17,380.0
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,500.52,373.31
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,443.97,330.15
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,389.99,287.76
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,333.48,242.35
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,279.76,198.24
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,224.64,153.08
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,174.14,112.11
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,124.48,74.62
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,81.24,45.95
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,42.97,29.98
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,31.04,19.38
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.65,2.52
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,10.96,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,19.06,2.81
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,33.3,21.65
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,46.15,33.4
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,79.46,47.14
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,123.88,75.99
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,171.65,112.9
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,224.36,155.92
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,277.33,199.55
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,336.1,247.5
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,364.35,273.62
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,372.76,281.67
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,457.95,346.88
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,558.8,423.42
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,609.92,460.69
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,659.15,495.77
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,705.72,527.78
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,751.04,556.9
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,791.05,582.93
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,828.86,607.23
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,862.02,627.19
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,892.49,645.19
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,917.86,660.77
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,940.09,674.28
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,955.78,682.48
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,967.99,688.49
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,976.75,693.84
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,982.12,697.12
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,981.29,695.07
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,977.14,691.05
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,968.17,685.55
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,955.8,677.97
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,938.2,665.7
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,917.37,651.47
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,891.54,635.76
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,862.73,618.06
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,827.08,595.74
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,789.39,571.89
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,748.64,546.91
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,708.04,521.64
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,659.97,487.95
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,611.12,452.96
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,558.79,415.41
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,506.37,376.67
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,449.54,332.9
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,395.18,289.83
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,337.9,244.05
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,283.26,199.39
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,227.6,153.97
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,176.8,112.96
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,126.06,74.94
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,81.81,45.76
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,42.83,29.93
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,31.05,19.48
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.66,2.36
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,9.53,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,18.09,1.53
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,34.12,22.26
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,48.84,35.65
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,78.33,52.59
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,113.59,77.74
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,150.77,106.4
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,192.08,139.26
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,227.26,169.24
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,258.09,194.75
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,288.97,219.05
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,317.5,240.67
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,297.46,224.88
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,267.0,200.54
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,320.76,240.15
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,377.05,280.78
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,553.54,414.61
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,746.8,553.51
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,700.6,514.06
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,627.9,455.66
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,756.07,550.1
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,883.69,635.87
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,908.35,650.51
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,929.97,663.84
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,944.18,671.07
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,954.89,676.13
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,852.67,605.82
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,720.9,509.67
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,854.83,607.11
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,960.8,676.95
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,822.59,583.23
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,663.68,468.92
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,798.69,569.53
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,900.15,639.89
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,879.84,626.43
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,850.59,607.99
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,816.88,586.83
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,780.8,564.0
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,739.61,537.4
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,696.8,508.79
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,648.8,475.49
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,600.39,441.21
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,533.17,393.07
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,470.46,347.33
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,431.19,317.5
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,385.45,281.51
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,305.9,221.68
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,242.99,175.0
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,198.34,140.21
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,157.51,108.55
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,123.52,80.57
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,84.74,51.19
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,47.81,33.96
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,34.79,22.36
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,17.92,3.2
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,15.76,7.23
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,25.98,16.36
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,39.49,26.67
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,52.95,37.76
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,67.16,49.24
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,81.46,60.56
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,115.53,87.31
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,150.46,114.28
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,161.1,121.98
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,171.51,129.39
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,258.42,195.56
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,353.42,266.33
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,325.36,243.84
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,294.78,219.46
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,270.68,200.68
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,248.28,183.17
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,354.08,261.27
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,459.8,337.09
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,477.71,348.56
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,495.74,360.36
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,555.92,402.39
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,611.11,440.32
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,562.32,404.53
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,517.73,371.81
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,664.61,477.54
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,811.54,579.03
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,890.65,636.14
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,958.13,680.89
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,949.57,675.14
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,937.82,667.91
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,918.87,656.33
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,897.11,642.97
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,871.03,626.57
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,842.33,608.44
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,734.4,532.78
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,631.32,457.34
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,669.23,489.12
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,687.66,506.06
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,637.52,470.52
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,588.12,435.17
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,537.03,398.85
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,486.63,362.04
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,428.34,317.79
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,376.03,277.25
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,321.95,235.2
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,271.58,195.45
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,218.74,154.44
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,173.66,120.13
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,128.79,87.24
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,91.29,61.49
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,57.94,42.48
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,38.51,25.43
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,20.11,3.96
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,8.58,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,16.43,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,35.43,23.17
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,54.47,40.32
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,83.81,55.5
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,125.02,83.3
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,167.65,115.54
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,217.8,155.44
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,243.59,180.87
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,258.07,195.41
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,335.74,254.65
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,434.25,330.55
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,488.25,372.72
