Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,544.31,415.58
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,594.62,452.99
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,644.88,489.46
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,692.13,523.13
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,737.61,554.92
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,778.55,581.84
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,817.72,606.84
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,851.69,628.18
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,883.36,647.81
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,909.38,664.46
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,932.56,679.19
2016,7,11,11,45,803.5,184.0,6.5,34.5,961.0,946.36,686.46
2016,7,11,12,0,794.0,194.0,6.5,35.0,972.0,956.62,691.46
2016,7,11,12,15,796.0,194.5,6.45,35.0,978.5,965.48,696.82
2016,7,11,12,30,798.0,195.0,6.4,35.0,985.0,971.2,700.19
2016,7,11,12,45,797.0,195.5,6.4,35.5,983.5,970.91,698.5
2016,7,11,13,0,796.0,196.0,6.4,36.0,982.0,967.52,694.89
2016,7,11,13,15,793.5,195.5,6.35,36.0,972.0,958.61,688.98
2016,7,11,13,30,791.0,195.0,6.3,36.0,962.0,946.56,681.12
2016,7,11,13,45,786.0,193.5,6.25,36.5,944.5,928.14,667.72
2016,7,11,14,0,781.0,192.0,6.2,37.0,927.0,906.79,652.53
2016,7,11,14,15,774.0,190.0,6.15,37.0,901.5,880.37,635.42
2016,7,11,14,30,767.0,188.0,6.1,37.0,876.0,851.37,616.61
2016,7,11,14,45,760.5,183.5,6.05,37.0,845.0,817.98,594.82
2016,7,11,15,0,754.0,179.0,6.0,37.0,814.0,782.31,571.42
2016,7,11,15,15,741.0,175.5,5.95,36.5,775.5,741.95,545.06
2016,7,11,15,30,728.0,172.0,5.9,36.0,737.0,698.4,515.76
2016,7,11,15,45,708.5,169.5,5.9,36.0,693.0,650.28,481.66
2016,7,11,16,0,689.0,167.0,5.9,36.0,649.0,601.84,446.71
2016,7,11,16,15,667.0,162.0,5.9,35.5,601.0,549.53,409.15
2016,7,11,16,30,645.0,157.0,5.9,35.0,553.0,497.76,370.98
2016,7,11,16,45,611.5,152.5,5.9,34.5,501.5,441.78,328.69
2016,7,11,17,0,578.0,148.0,5.9,34.0,450.0,388.17,287.14
2016,7,11,17,15,540.0,140.0,5.85,33.5,397.5,330.39,241.61
2016,7,11,17,30,502.0,132.0,5.8,33.0,345.0,278.05,199.5
2016,7,11,17,45,446.5,123.0,5.75,32.5,292.5,224.17,156.49
2016,7,11,18,0,391.0,114.0,5.7,32.0,240.0,176.33,118.85
2016,7,11,18,15,323.5,100.0,5.6,31.5,190.5,128.85,83.52
2016,7,11,18,30,256.0,86.0,5.5,31.0,141.0,90.33,57.62
2016,7,11,18,45,171.5,66.5,5.4,30.5,98.5,54.57,39.51
2016,7,11,19,0,87.0,47.0,5.3,30.0,56.0,38.79,25.5
2016,7,11,19,15,43.5,23.5,5.2,29.0,28.0,20.22,3.55
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,18.15,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,32.83,20.98
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,46.06,33.22
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,78.31,47.44
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,122.46,75.94
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,168.66,111.42
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,222.56,155.28
2016,7,12,7,45,599.0,100.0,5.55,27.5,352.5,275.43,199.26
2016,7,12,8,0,656.0,102.0,5.6,28.0,408.0,334.19,247.92
2016,7,12,8,15,684.0,107.0,5.6,28.5,460.0,389.21,293.4
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,446.17,339.18
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,501.39,382.61
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,556.47,424.82
2016,7,12,9,15,781.5,117.5,5.8,30.5,660.0,607.64,462.77
2016,7,12,9,30,797.0,121.0,5.8,31.0,706.0,658.23,499.27
2016,7,12,9,45,811.5,122.0,5.8,32.0,747.0,704.8,530.94
2016,7,12,10,0,826.0,123.0,5.8,33.0,788.0,747.56,557.74
2016,7,12,10,15,834.5,125.0,5.8,33.0,823.5,787.12,584.07
2016,7,12,10,30,843.0,127.0,5.8,33.0,859.0,824.49,608.71
2016,7,12,10,45,852.0,127.0,5.8,33.5,888.0,858.01,629.28
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,888.98,647.96
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,914.09,662.33
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,936.11,674.58
2016,7,12,11,45,637.5,280.5,5.7,35.5,894.0,888.51,639.72
2016,7,12,12,0,405.0,432.0,5.7,36.0,828.0,816.23,582.8
2016,7,12,12,15,650.0,275.0,5.7,36.0,916.0,909.05,652.6
2016,7,12,12,30,895.0,118.0,5.7,36.0,1004.0,984.09,702.03
2016,7,12,12,45,576.5,306.5,5.7,36.5,876.5,870.86,623.21
2016,7,12,13,0,258.0,495.0,5.7,37.0,749.0,740.19,525.04
2016,7,12,13,15,576.0,304.5,5.65,37.0,865.0,861.56,616.88
2016,7,12,13,30,894.0,114.0,5.6,37.0,981.0,959.79,683.56
2016,7,12,13,45,576.5,289.0,5.6,37.0,844.5,830.77,595.9
2016,7,12,14,0,259.0,464.0,5.6,37.0,708.0,693.4,494.67
2016,7,12,14,15,567.0,287.5,5.6,37.0,801.5,794.7,573.36
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,865.94,624.47
2016,7,12,14,45,592.5,250.0,5.6,37.0,772.5,745.89,541.34
2016,7,12,15,0,310.0,389.0,5.6,37.0,650.0,626.42,452.82
2016,7,12,15,15,574.0,247.0,5.6,36.5,702.0,684.35,501.26
2016,7,12,15,30,838.0,105.0,5.6,36.0,754.0,710.37,525.37
2016,7,12,15,45,531.0,213.0,5.65,36.0,616.0,570.5,422.31
2016,7,12,16,0,224.0,321.0,5.7,36.0,478.0,445.88,328.32
2016,7,12,16,15,496.0,209.5,5.7,35.5,524.0,493.39,367.24
2016,7,12,16,30,768.0,98.0,5.7,35.0,570.0,507.89,379.36
2016,7,12,16,45,738.0,97.0,5.75,35.0,517.5,451.1,335.09
2016,7,12,17,0,708.0,96.0,5.8,35.0,465.0,394.57,290.15
2016,7,12,17,15,676.5,91.5,5.75,34.5,412.5,337.4,244.19
2016,7,12,17,30,645.0,87.0,5.7,34.0,360.0,282.78,199.23
2016,7,12,17,45,593.0,82.5,5.7,33.5,306.0,225.84,152.7
2016,7,12,18,0,541.0,78.0,5.7,33.0,252.0,174.44,111.17
2016,7,12,18,15,478.0,69.5,5.6,32.0,201.5,123.76,72.93
2016,7,12,18,30,415.0,61.0,5.5,31.0,151.0,80.55,44.4
2016,7,12,18,45,318.0,49.5,5.4,30.5,107.0,41.0,28.32
2016,7,12,19,0,221.0,38.0,5.3,30.0,63.0,29.51,18.03
2016,7,12,19,15,110.5,19.0,5.2,29.5,31.5,14.89,0.74
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.0,3.9,24.5,12.0,9.53,0.0
2016,7,13,6,0,82.0,20.0,4.0,25.0,24.0,16.67,0.0
2016,7,13,6,15,196.0,35.0,4.15,25.5,61.5,27.23,16.3
2016,7,13,6,30,310.0,50.0,4.3,26.0,99.0,38.17,26.45
2016,7,13,6,45,412.0,57.0,4.5,26.5,148.5,72.63,40.0
2016,7,13,7,0,514.0,64.0,4.7,27.0,198.0,118.51,68.86
2016,7,13,7,15,566.5,70.5,4.8,27.5,250.5,167.08,106.38
2016,7,13,7,30,619.0,77.0,4.9,28.0,303.0,221.57,151.2
2016,7,13,7,45,667.0,79.0,5.05,28.5,358.5,276.12,197.19
2016,7,13,8,0,715.0,81.0,5.2,29.0,414.0,336.99,247.98
2016,7,13,8,15,740.5,84.5,5.25,29.5,466.5,392.52,294.09
2016,7,13,8,30,766.0,88.0,5.3,30.0,519.0,449.62,340.13
2016,7,13,8,45,788.0,90.0,5.4,31.0,569.0,504.65,382.64
2016,7,13,9,0,810.0,92.0,5.5,32.0,619.0,560.17,424.1
2016,7,13,9,15,824.5,94.5,5.55,32.5,665.0,611.4,461.92
2016,7,13,9,30,839.0,97.0,5.6,33.0,711.0,661.83,498.14
2016,7,13,9,45,850.0,99.0,5.65,33.5,752.5,708.22,529.81
2016,7,13,10,0,861.0,101.0,5.7,34.0,794.0,752.98,558.86
2016,7,13,10,15,869.5,102.5,5.75,34.0,829.0,793.41,585.79
2016,7,13,10,30,878.0,104.0,5.8,34.0,864.0,831.56,611.01
2016,7,13,10,45,884.0,105.0,5.9,34.5,893.0,864.61,631.58
2016,7,13,11,0,890.0,106.0,6.0,35.0,922.0,894.84,650.15
2016,7,13,11,15,894.5,107.0,6.0,35.5,943.5,920.73,665.25
2016,7,13,11,30,899.0,108.0,6.0,36.0,965.0,943.43,678.19
2016,7,13,11,45,881.0,123.5,6.05,36.5,974.0,955.54,684.43
2016,7,13,12,0,863.0,139.0,6.1,37.0,983.0,963.42,688.02
2016,7,13,12,15,864.0,139.0,6.1,37.0,989.0,971.19,692.83
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,975.65,695.6
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,975.41,695.69
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,971.94,693.79
2016,7,13,13,15,861.0,139.5,6.2,37.0,981.0,963.29,688.36
2016,7,13,13,30,859.0,139.0,6.2,37.0,971.0,951.33,680.86
2016,7,13,13,45,854.5,138.5,6.2,37.0,953.5,933.73,669.75
2016,7,13,14,0,850.0,138.0,6.2,37.0,936.0,912.98,656.63
2016,7,13,14,15,844.0,136.5,6.15,37.0,911.0,886.89,639.77
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,857.95,621.02
2016,7,13,14,45,813.5,143.5,6.1,37.0,850.5,824.83,599.66
2016,7,13,15,0,789.0,152.0,6.1,37.0,815.0,785.74,574.13
2016,7,13,15,15,777.5,149.0,6.05,36.5,777.5,744.33,547.83
2016,7,13,15,30,766.0,146.0,6.0,36.0,740.0,701.3,519.18
2016,7,13,15,45,743.5,146.5,5.95,36.0,695.0,652.81,484.49
2016,7,13,16,0,721.0,147.0,5.9,36.0,650.0,604.05,449.01
2016,7,13,16,15,701.0,142.5,5.85,35.5,602.5,551.87,411.36
2016,7,13,16,30,681.0,138.0,5.8,35.0,555.0,499.96,372.89
2016,7,13,16,45,648.5,134.5,5.75,35.0,503.5,443.54,329.37
2016,7,13,17,0,616.0,131.0,5.7,35.0,452.0,389.29,286.58
2016,7,13,17,15,580.0,124.5,5.6,34.5,399.5,333.43,242.35
2016,7,13,17,30,544.0,118.0,5.5,34.0,347.0,280.82,199.84
2016,7,13,17,45,494.5,109.0,5.4,33.5,295.0,224.33,154.48
2016,7,13,18,0,445.0,100.0,5.3,33.0,243.0,174.88,115.13
2016,7,13,18,15,377.0,88.5,5.05,32.5,193.5,126.35,78.94
2016,7,13,18,30,309.0,77.0,4.8,32.0,144.0,85.8,51.92
2016,7,13,18,45,222.0,60.0,4.55,31.5,101.0,50.39,35.88
2016,7,13,19,0,135.0,43.0,4.3,31.0,58.0,34.75,22.09
2016,7,13,19,15,67.5,21.5,4.15,30.5,29.0,17.89,1.47
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,9.05,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,15.03,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.67,15.05
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,36.8,25.4
2016,7,14,6,45,433.0,56.0,4.05,25.5,150.0,72.79,39.69
2016,7,14,7,0,515.0,65.0,4.3,26.0,199.0,119.33,69.75
2016,7,14,7,15,569.0,72.0,4.4,26.5,252.0,168.71,107.94
2016,7,14,7,30,623.0,79.0,4.5,27.0,305.0,224.21,153.61
2016,7,14,7,45,398.0,136.5,4.65,28.0,289.5,246.41,180.61
2016,7,14,8,0,173.0,194.0,4.8,29.0,274.0,240.92,181.81
2016,7,14,8,15,461.0,146.5,4.85,29.5,396.0,331.65,249.77
2016,7,14,8,30,749.0,99.0,4.9,30.0,518.0,452.31,341.65
2016,7,14,8,45,768.0,103.0,4.95,30.5,568.0,506.95,384.05
2016,7,14,9,0,787.0,107.0,5.0,31.0,618.0,561.9,425.58
2016,7,14,9,15,802.5,110.0,4.95,31.5,664.5,613.69,463.34
2016,7,14,9,30,818.0,113.0,4.9,32.0,711.0,664.85,499.52
2016,7,14,9,45,828.0,116.0,4.9,32.5,752.0,709.25,530.01
2016,7,14,10,0,838.0,119.0,4.9,33.0,793.0,753.41,558.24
2016,7,14,10,15,846.5,121.0,4.85,33.5,828.0,793.52,583.05
2016,7,14,10,30,855.0,123.0,4.8,34.0,863.0,831.43,606.01
2016,7,14,10,45,860.5,125.0,4.8,34.5,891.5,864.34,625.63
2016,7,14,11,0,866.0,127.0,4.8,35.0,920.0,894.46,643.26
2016,7,14,11,15,870.0,128.0,4.8,35.0,941.5,919.34,658.73
2016,7,14,11,30,874.0,129.0,4.8,35.0,963.0,941.08,672.18
2016,7,14,11,45,875.5,130.5,4.8,35.5,976.5,957.7,680.93
2016,7,14,12,0,877.0,132.0,4.8,36.0,990.0,970.94,687.55
2016,7,14,12,15,878.0,132.0,4.8,36.0,995.5,978.87,692.32
2016,7,14,12,30,879.0,132.0,4.8,36.0,1001.0,983.44,695.07
2016,7,14,12,45,877.0,132.5,4.8,36.5,998.5,982.26,692.88
2016,7,14,13,0,875.0,133.0,4.8,37.0,996.0,977.79,688.7
2016,7,14,13,15,873.0,132.5,4.8,37.0,986.0,969.04,683.34
2016,7,14,13,30,871.0,132.0,4.8,37.0,976.0,956.92,675.95
2016,7,14,13,45,865.5,132.0,4.85,37.0,958.0,938.66,664.98
2016,7,14,14,0,860.0,132.0,4.9,37.0,940.0,917.24,652.1
2016,7,14,14,15,854.5,130.5,4.9,37.0,915.0,891.34,636.0
2016,7,14,14,30,849.0,129.0,4.9,37.0,890.0,862.53,617.98
2016,7,14,14,45,836.0,130.5,4.95,37.0,857.0,827.57,596.12
2016,7,14,15,0,823.0,132.0,5.0,37.0,824.0,790.51,572.7
2016,7,14,15,15,812.5,129.5,5.0,36.5,786.0,752.6,549.44
2016,7,14,15,30,802.0,127.0,5.0,36.0,748.0,709.41,522.12
2016,7,14,15,45,547.5,217.0,5.05,36.0,630.0,586.65,432.36
2016,7,14,16,0,293.0,307.0,5.1,36.0,512.0,480.14,352.94
2016,7,14,16,15,512.5,211.5,5.05,35.5,538.5,505.91,375.15
2016,7,14,16,30,732.0,116.0,5.0,35.0,565.0,507.41,377.47
2016,7,14,16,45,703.0,113.5,5.0,35.0,513.5,450.13,333.31
2016,7,14,17,0,674.0,111.0,5.0,35.0,462.0,395.46,290.17
2016,7,14,17,15,640.5,105.0,4.95,34.5,409.0,337.8,244.41
2016,7,14,17,30,607.0,99.0,4.9,34.0,356.0,283.01,199.88
2016,7,14,17,45,555.5,93.5,4.9,33.5,302.5,227.28,154.77
2016,7,14,18,0,504.0,88.0,4.9,33.0,249.0,177.14,114.58
2016,7,14,18,15,437.0,78.0,4.75,32.5,198.5,125.37,75.66
2016,7,14,18,30,370.0,68.0,4.6,32.0,148.0,82.69,47.35
2016,7,14,18,45,270.5,54.5,4.5,31.5,104.0,44.69,27.83
2016,7,14,19,0,171.0,41.0,4.4,31.0,60.0,31.95,19.82
2016,7,14,19,15,85.5,20.5,4.35,30.5,30.0,17.11,0.57
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,8.58,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,15.74,0.0
2016,7,15,6,15,110.5,39.0,3.5,24.5,54.5,31.63,19.74
2016,7,15,6,30,200.0,60.0,3.6,25.0,90.0,47.7,34.52
2016,7,15,6,45,294.0,73.0,3.7,25.5,138.0,77.79,48.24
2016,7,15,7,0,388.0,86.0,3.8,26.0,186.0,121.21,76.59
2016,7,15,7,15,448.0,96.0,3.85,26.5,238.0,167.03,111.36
2016,7,15,7,30,508.0,106.0,3.9,27.0,290.0,219.69,153.63
2016,7,15,7,45,551.5,114.0,4.0,27.5,343.5,273.88,198.4
2016,7,15,8,0,595.0,122.0,4.1,28.0,397.0,330.86,245.12
2016,7,15,8,15,626.5,128.0,4.2,28.5,449.5,385.12,289.2
2016,7,15,8,30,658.0,134.0,4.3,29.0,502.0,441.83,334.07
2016,7,15,8,45,671.0,144.0,4.4,30.0,550.0,494.8,374.18
2016,7,15,9,0,684.0,154.0,4.5,31.0,598.0,547.69,412.87
2016,7,15,9,15,703.0,158.5,4.5,31.5,644.0,598.73,449.82
2016,7,15,9,30,722.0,163.0,4.5,32.0,690.0,649.72,485.74
2016,7,15,9,45,731.0,169.5,4.5,32.5,730.0,695.18,516.75
2016,7,15,10,0,740.0,176.0,4.5,33.0,770.0,739.22,546.05
2016,7,15,10,15,751.0,179.0,4.4,33.5,805.5,779.75,572.01
2016,7,15,10,30,762.0,182.0,4.3,34.0,841.0,816.3,593.97
2016,7,15,10,45,765.0,187.5,4.25,34.5,868.5,848.23,612.77
2016,7,15,11,0,768.0,193.0,4.2,35.0,896.0,877.53,629.66
2016,7,15,11,15,773.5,194.5,4.1,35.0,917.5,902.54,644.7
2016,7,15,11,30,779.0,196.0,4.0,35.0,939.0,924.78,657.91
2016,7,15,11,45,778.0,200.5,3.9,35.5,951.5,940.85,665.77
2016,7,15,12,0,777.0,205.0,3.8,36.0,964.0,953.77,671.62
2016,7,15,12,15,778.5,205.5,3.75,36.0,970.0,962.14,676.33
2016,7,15,12,30,780.0,206.0,3.7,36.0,976.0,967.43,679.2
2016,7,15,12,45,778.5,206.0,3.7,36.5,974.0,966.26,677.01
2016,7,15,13,0,777.0,206.0,3.7,37.0,972.0,962.03,673.04
2016,7,15,13,15,774.5,205.0,3.75,37.0,962.0,952.81,667.75
2016,7,15,13,30,772.0,204.0,3.8,37.0,952.0,940.52,660.62
2016,7,15,13,45,767.5,202.0,3.85,37.5,934.5,922.38,648.48
2016,7,15,14,0,763.0,200.0,3.9,38.0,917.0,901.35,634.59
2016,7,15,14,15,756.0,198.0,3.95,37.5,892.0,875.29,620.13
2016,7,15,14,30,749.0,196.0,4.0,37.0,867.0,849.83,605.97
2016,7,15,14,45,739.0,193.0,4.1,37.0,835.0,814.98,584.46
2016,7,15,15,0,729.0,190.0,4.2,37.0,803.0,778.13,561.21
2016,7,15,15,15,716.0,186.5,4.25,37.0,765.5,736.72,533.8
2016,7,15,15,30,703.0,183.0,4.3,37.0,728.0,693.99,505.02
2016,7,15,15,45,689.5,177.0,4.35,37.0,685.0,647.42,473.08
2016,7,15,16,0,676.0,171.0,4.4,37.0,642.0,600.08,439.9
2016,7,15,16,15,653.5,165.5,4.4,36.5,594.5,547.43,402.9
2016,7,15,16,30,631.0,160.0,4.4,36.0,547.0,495.39,365.31
2016,7,15,16,45,603.5,153.0,4.4,36.0,496.5,440.45,323.89
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,387.27,282.82
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,329.37,237.94
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,276.97,196.43
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,223.19,154.04
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,175.19,116.61
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,127.23,81.46
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,88.4,55.65
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,52.49,34.56
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,36.55,23.43
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,18.99,0.48
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.6,23.5,4.5,4.29,0.0
2016,7,16,6,0,0.0,9.0,2.8,24.0,9.0,8.34,0.0
2016,7,16,6,15,0.0,26.0,2.9,24.5,26.0,24.05,13.59
2016,7,16,6,30,0.0,43.0,3.0,25.0,43.0,39.13,27.31
2016,7,16,6,45,3.5,65.0,3.1,25.5,66.0,58.97,42.31
2016,7,16,7,0,7.0,87.0,3.2,26.0,89.0,79.66,59.12
2016,7,16,7,15,15.0,108.0,3.25,26.5,113.5,100.99,75.95
2016,7,16,7,30,23.0,129.0,3.3,27.0,138.0,123.42,93.43
2016,7,16,7,45,112.5,159.5,3.4,27.5,210.5,180.04,135.71
2016,7,16,8,0,202.0,190.0,3.5,28.0,283.0,247.84,187.15
2016,7,16,8,15,128.5,209.5,3.55,28.5,271.5,248.31,188.44
2016,7,16,8,30,55.0,229.0,3.6,29.0,260.0,238.66,180.83
2016,7,16,8,45,164.0,255.5,3.65,30.0,360.0,326.55,246.71
2016,7,16,9,0,273.0,282.0,3.7,31.0,460.0,426.56,320.02
2016,7,16,9,15,256.5,309.5,3.65,31.5,486.0,457.38,340.97
2016,7,16,9,30,240.0,337.0,3.6,32.0,512.0,482.58,357.58
2016,7,16,9,45,269.5,352.5,3.6,32.5,560.0,534.27,393.45
2016,7,16,10,0,299.0,368.0,3.6,33.0,608.0,584.11,427.32
2016,7,16,10,15,579.5,243.5,3.55,33.5,735.5,706.55,516.82
2016,7,16,10,30,860.0,119.0,3.5,34.0,863.0,832.7,602.01
2016,7,16,10,45,867.5,120.0,3.5,34.5,892.5,866.63,621.33
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,897.87,639.34
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,923.52,654.97
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,946.02,668.61
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,958.25,674.69
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,966.42,678.35
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,975.14,683.87
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,980.59,687.43
2016,7,16,12,45,854.5,151.0,3.8,36.5,994.0,979.45,685.85
2016,7,16,13,0,853.0,151.0,3.9,37.0,992.0,975.1,682.38
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.5,966.09,677.49
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,953.8,670.6
2016,7,16,13,45,842.5,149.5,4.2,37.0,953.0,935.45,659.91
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,914.02,647.26
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,887.77,631.26
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,863.87,616.78
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,830.4,596.11
2016,7,16,15,0,814.0,138.0,4.6,37.0,822.0,794.36,573.62
2016,7,16,15,15,803.0,135.5,4.6,36.5,783.5,752.83,548.04
2016,7,16,15,30,792.0,133.0,4.6,36.0,745.0,709.56,520.62
2016,7,16,15,45,776.0,130.0,4.7,36.0,701.0,660.91,486.95
2016,7,16,16,0,760.0,127.0,4.8,36.0,657.0,611.44,452.08
2016,7,16,16,15,741.0,123.5,4.8,35.5,609.0,559.22,414.91
2016,7,16,16,30,722.0,120.0,4.8,35.0,561.0,506.16,376.03
2016,7,16,16,45,696.5,115.5,4.85,35.0,510.0,449.96,333.06
2016,7,16,17,0,671.0,111.0,4.9,35.0,459.0,395.1,289.94
2016,7,16,17,15,637.5,105.0,4.8,34.5,406.0,337.49,244.21
2016,7,16,17,30,604.0,99.0,4.7,34.0,353.0,282.76,199.74
2016,7,16,17,45,560.0,91.5,4.65,33.5,300.5,227.13,154.49
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,176.2,113.37
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,125.61,75.24
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,81.53,45.83
2016,7,16,18,45,295.0,51.0,3.85,31.5,103.0,42.25,25.7
2016,7,16,19,0,204.0,37.0,3.6,31.0,59.0,28.78,17.21
2016,7,16,19,15,102.0,18.5,3.45,30.5,29.5,14.54,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,8.1,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,14.25,0.0
2016,7,17,6,15,163.0,34.5,2.65,24.5,56.5,26.95,15.79
2016,7,17,6,30,271.0,52.0,2.7,25.0,93.0,39.9,27.94
2016,7,17,6,45,368.0,62.0,2.75,25.5,142.0,72.72,41.87
2016,7,17,7,0,465.0,72.0,2.8,26.0,191.0,119.24,71.73
2016,7,17,7,15,521.0,80.5,2.8,26.5,243.5,167.4,108.56
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,222.03,152.88
2016,7,17,7,45,434.5,133.5,2.85,27.5,304.0,254.64,185.77
2016,7,17,8,0,292.0,178.0,2.9,28.0,312.0,270.28,202.62
2016,7,17,8,15,314.0,198.5,2.9,28.5,359.5,316.79,238.87
2016,7,17,8,30,336.0,219.0,2.9,29.0,407.0,365.34,275.8
2016,7,17,8,45,558.0,165.0,2.95,30.0,511.0,455.84,343.42
2016,7,17,9,0,780.0,111.0,3.0,31.0,615.0,562.33,421.72
2016,7,17,9,15,795.5,114.0,3.05,31.5,661.5,613.98,458.56
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,665.01,494.17
2016,7,17,9,45,824.0,119.0,3.15,32.5,750.0,712.39,526.32
2016,7,17,10,0,837.0,121.0,3.2,33.0,792.0,755.77,553.53
2016,7,17,10,15,846.0,122.5,3.25,33.5,827.5,795.94,578.24
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,833.92,601.24
2016,7,17,10,45,861.0,125.5,3.35,34.5,891.5,866.94,620.75
2016,7,17,11,0,867.0,127.0,3.4,35.0,920.0,897.2,638.36
2016,7,17,11,15,871.5,128.5,3.45,35.0,941.5,923.18,654.48
2016,7,17,11,30,876.0,130.0,3.5,35.0,963.0,946.03,668.64
2016,7,17,11,45,882.0,128.0,3.55,35.5,977.5,963.72,678.18
2016,7,17,12,0,888.0,126.0,3.6,36.0,992.0,978.15,685.72
2016,7,17,12,15,888.5,126.0,3.65,36.0,998.0,985.81,690.52
2016,7,17,12,30,889.0,126.0,3.7,36.0,1004.0,990.03,693.32
2016,7,17,12,45,888.0,126.0,3.8,36.5,1001.5,989.41,692.06
2016,7,17,13,0,887.0,126.0,3.9,37.0,999.0,985.4,688.81
2016,7,17,13,15,884.5,125.5,3.95,37.0,988.5,976.07,683.46
2016,7,17,13,30,882.0,125.0,4.0,37.0,978.0,963.32,676.06
2016,7,17,13,45,877.0,124.5,4.05,37.0,960.0,944.85,665.1
2016,7,17,14,0,872.0,124.0,4.1,37.0,942.0,923.14,652.12
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.5,896.46,635.72
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,866.83,617.4
2016,7,17,14,45,851.5,120.0,4.15,37.0,858.5,832.83,596.36
2016,7,17,15,0,843.0,119.0,4.2,37.0,826.0,796.37,573.56
2016,7,17,15,15,540.5,241.0,4.2,36.5,687.0,654.87,475.96
2016,7,17,15,30,238.0,363.0,4.2,36.0,548.0,520.49,377.97
2016,7,17,15,45,516.0,236.5,4.2,36.0,605.0,585.58,429.84
2016,7,17,16,0,794.0,110.0,4.2,36.0,662.0,616.95,455.54
2016,7,17,16,15,776.5,106.5,4.2,35.5,614.5,563.98,417.62
2016,7,17,16,30,759.0,103.0,4.2,35.0,567.0,510.83,378.76
2016,7,17,16,45,734.0,99.5,4.25,35.0,515.0,454.19,335.47
2016,7,17,17,0,709.0,96.0,4.3,35.0,463.0,397.36,290.87
2016,7,17,17,15,677.5,91.5,4.25,34.5,410.0,339.85,245.13
2016,7,17,17,30,646.0,87.0,4.2,34.0,357.0,284.9,200.27
2016,7,17,17,45,600.5,81.0,4.2,33.5,304.0,227.83,153.71
2016,7,17,18,0,555.0,75.0,4.2,33.0,251.0,175.58,111.36
2016,7,17,18,15,491.0,66.5,4.0,32.5,200.0,123.66,72.03
2016,7,17,18,30,427.0,58.0,3.8,32.0,149.0,79.35,42.69
2016,7,17,18,45,329.0,46.5,3.6,31.5,104.5,39.71,23.48
2016,7,17,19,0,231.0,35.0,3.4,31.0,60.0,27.21,15.92
2016,7,17,19,15,115.5,17.5,3.35,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,22.0,8.0,1.75,23.5,9.0,7.63,0.0
2016,7,18,6,0,44.0,16.0,1.9,24.0,18.0,13.45,0.0
2016,7,18,6,15,146.5,33.5,2.05,24.5,53.0,26.16,15.05
2016,7,18,6,30,249.0,51.0,2.2,25.0,88.0,39.12,27.26
2016,7,18,6,45,343.0,61.5,2.35,25.5,135.5,70.68,41.05
2016,7,18,7,0,437.0,72.0,2.5,26.0,183.0,115.77,70.09
2016,7,18,7,15,493.5,80.5,2.55,26.5,234.5,162.33,105.59
2016,7,18,7,30,550.0,89.0,2.6,27.0,286.0,215.46,148.56
2016,7,18,7,45,602.5,91.5,2.7,27.5,340.5,268.03,192.11
2016,7,18,8,0,655.0,94.0,2.8,28.0,395.0,325.99,239.74
2016,7,18,8,15,334.0,141.0,2.85,28.5,295.0,274.04,206.47
2016,7,18,8,30,13.0,188.0,2.9,29.0,195.0,180.42,135.94
2016,7,18,8,45,387.5,148.0,2.95,29.5,397.5,348.37,265.29
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,549.27,414.71
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,600.4,450.64
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,651.01,485.81
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,697.83,517.51
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,740.71,544.31
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,780.74,569.69
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,818.64,593.38
2016,7,18,10,45,843.0,125.5,2.8,32.5,874.5,852.12,613.01
2016,7,18,11,0,849.0,128.0,2.8,33.0,903.0,882.89,630.71
2016,7,18,11,15,854.0,129.0,2.8,33.0,925.0,908.45,646.26
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,930.98,659.89
2016,7,18,11,45,574.0,304.0,2.85,33.5,854.0,854.94,606.72
2016,7,18,12,0,289.0,478.0,2.9,34.0,761.0,753.49,531.05
2016,7,18,12,15,575.0,307.0,2.9,34.0,873.5,871.58,617.52
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,973.18,683.77
2016,7,18,12,45,861.0,136.0,2.9,34.5,984.5,973.53,681.72
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,970.61,678.59
2016,7,18,13,15,859.0,135.5,2.95,35.0,973.5,961.97,673.79
2016,7,18,13,30,857.0,135.0,3.0,35.0,964.0,950.01,667.02
2016,7,18,13,45,854.5,133.0,3.05,35.0,947.0,932.85,657.04
2016,7,18,14,0,852.0,131.0,3.1,35.0,930.0,912.43,645.05
2016,7,18,14,15,567.0,280.0,3.15,35.0,805.5,792.17,565.29
2016,7,18,14,30,282.0,429.0,3.2,35.0,681.0,666.93,475.33
2016,7,18,14,45,543.0,283.0,3.25,35.0,746.5,739.43,532.56
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,786.96,568.9
2016,7,18,15,15,793.0,134.5,3.35,35.0,774.0,745.73,542.25
2016,7,18,15,30,782.0,132.0,3.4,35.0,736.0,702.79,514.43
2016,7,18,15,45,766.5,129.5,3.5,35.0,692.5,655.3,481.96
2016,7,18,16,0,751.0,127.0,3.6,35.0,649.0,606.99,448.09
2016,7,18,16,15,546.5,186.5,3.65,34.5,552.0,504.18,373.41
2016,7,18,16,30,342.0,246.0,3.7,34.0,455.0,417.82,309.71
2016,7,18,16,45,424.5,201.5,3.8,34.0,437.0,398.63,295.58
2016,7,18,17,0,507.0,157.0,3.9,34.0,419.0,367.2,270.65
2016,7,18,17,15,429.0,152.5,3.95,33.5,357.0,303.31,221.88
2016,7,18,17,30,351.0,148.0,4.0,33.0,295.0,246.69,178.45
2016,7,18,17,45,325.5,129.5,4.05,32.5,250.5,200.8,141.97
2016,7,18,18,0,300.0,111.0,4.1,32.0,206.0,157.76,107.71
2016,7,18,18,15,260.0,92.5,4.0,31.5,163.5,115.78,75.73
2016,7,18,18,30,220.0,74.0,3.9,31.0,121.0,78.7,49.48
2016,7,18,18,45,163.5,55.5,3.85,31.0,84.5,46.47,29.92
2016,7,18,19,0,107.0,37.0,3.8,31.0,48.0,30.17,18.2
2016,7,18,19,15,53.5,18.5,3.75,30.5,24.0,15.49,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.05,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.11,0.0
2016,7,19,6,15,161.0,31.0,0.95,25.0,54.5,24.17,13.34
2016,7,19,6,30,322.0,43.0,0.9,25.0,90.0,33.53,22.58
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.0,66.47,35.34
2016,7,19,7,0,513.0,59.0,0.9,26.0,188.0,112.76,64.34
2016,7,19,7,15,565.5,65.5,0.95,26.5,240.0,161.36,101.49
2016,7,19,7,30,618.0,72.0,1.0,27.0,292.0,215.93,145.79
2016,7,19,7,45,662.5,74.5,1.05,28.0,346.5,270.02,190.3
2016,7,19,8,0,707.0,77.0,1.1,29.0,401.0,329.96,238.63
2016,7,19,8,15,509.5,150.0,1.25,29.5,398.5,355.44,262.83
2016,7,19,8,30,312.0,223.0,1.4,30.0,396.0,358.04,266.75
2016,7,19,8,45,557.0,156.0,1.55,30.5,501.0,447.24,333.49
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,553.63,411.86
2016,7,19,9,15,545.5,206.5,1.85,31.5,570.5,545.25,402.81
2016,7,19,9,30,289.0,324.0,2.0,32.0,535.0,507.61,372.04
2016,7,19,9,45,571.5,211.0,2.2,32.5,658.0,622.86,457.63
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,747.2,544.44
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,787.71,569.12
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,825.97,592.72
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,859.61,613.47
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,890.44,632.32
2016,7,19,11,15,887.5,105.0,3.25,35.0,931.5,916.46,649.05
2016,7,19,11,30,892.0,106.0,3.4,35.0,953.0,939.29,663.82
2016,7,19,11,45,890.0,109.5,3.55,35.5,966.0,955.11,672.81
2016,7,19,12,0,888.0,113.0,3.7,36.0,979.0,967.36,679.63
2016,7,19,12,15,640.5,275.0,3.8,36.0,902.5,905.43,639.48
2016,7,19,12,30,393.0,437.0,3.9,36.0,826.0,819.85,576.9
2016,7,19,12,45,241.0,461.0,4.05,36.0,699.0,695.66,492.28
2016,7,19,13,0,89.0,485.0,4.2,36.0,572.0,557.17,395.38
2016,7,19,13,15,487.0,299.0,4.25,36.0,770.5,776.77,556.99
2016,7,19,13,30,885.0,113.0,4.3,36.0,969.0,956.44,677.43
2016,7,19,13,45,881.0,113.0,4.4,36.0,951.5,939.28,666.13
2016,7,19,14,0,877.0,113.0,4.5,36.0,934.0,918.84,654.02
2016,7,19,14,15,694.0,232.5,4.55,36.0,871.5,860.84,617.07
2016,7,19,14,30,511.0,352.0,4.6,36.0,809.0,796.56,569.76
2016,7,19,14,45,527.0,327.5,4.65,36.0,784.0,769.41,553.26
2016,7,19,15,0,543.0,303.0,4.7,36.0,759.0,739.33,534.36
2016,7,19,15,15,462.5,313.5,4.7,35.5,689.0,665.66,484.21
2016,7,19,15,30,382.0,324.0,4.7,35.0,619.0,592.58,433.76
2016,7,19,15,45,364.5,308.0,4.75,35.0,576.0,547.18,402.41
2016,7,19,16,0,347.0,292.0,4.8,35.0,533.0,502.34,370.81
2016,7,19,16,15,320.0,274.5,4.8,34.5,484.5,451.28,334.74
2016,7,19,16,30,293.0,257.0,4.8,34.0,436.0,402.16,299.39
2016,7,19,16,45,292.5,232.0,4.8,34.0,397.0,361.12,268.85
2016,7,19,17,0,292.0,207.0,4.8,34.0,358.0,319.71,237.3
2016,7,19,17,15,453.0,149.0,4.7,33.5,353.0,309.28,226.63
2016,7,19,17,30,614.0,91.0,4.6,33.0,348.0,279.24,197.84
2016,7,19,17,45,578.0,83.0,4.6,32.5,296.5,224.46,152.62
2016,7,19,18,0,542.0,75.0,4.6,32.0,245.0,173.42,110.73
2016,7,19,18,15,478.5,66.5,4.4,31.5,195.0,122.25,71.76
2016,7,19,18,30,415.0,58.0,4.2,31.0,145.0,78.65,42.73
2016,7,19,18,45,315.0,46.0,4.05,30.5,101.0,38.5,22.73
2016,7,19,19,0,215.0,34.0,3.9,30.0,57.0,26.44,15.28
2016,7,19,19,15,107.5,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,15.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,31.0,15.0,0.8,24.0,16.0,14.3,0.0
2016,7,20,6,15,131.0,33.0,0.85,24.5,50.0,27.05,15.49
2016,7,20,6,30,231.0,51.0,0.9,25.0,84.0,39.2,27.3
2016,7,20,6,45,327.0,62.0,1.0,25.5,131.5,69.93,41.0
2016,7,20,7,0,423.0,73.0,1.1,26.0,179.0,113.62,68.82
2016,7,20,7,15,481.0,82.0,1.15,26.5,230.5,161.36,104.95
2016,7,20,7,30,539.0,91.0,1.2,27.0,282.0,214.64,147.53
2016,7,20,7,45,592.5,94.0,1.25,27.5,336.5,267.42,190.62
2016,7,20,8,0,646.0,97.0,1.3,28.0,391.0,325.74,237.75
2016,7,20,8,15,675.0,102.0,1.4,28.5,443.5,380.98,282.12
2016,7,20,8,30,704.0,107.0,1.5,29.0,496.0,438.32,326.77
2016,7,20,8,45,730.0,109.0,1.65,29.5,546.5,493.87,369.02
2016,7,20,9,0,756.0,111.0,1.8,30.0,597.0,549.34,410.04
2016,7,20,9,15,772.0,114.5,1.95,30.5,643.5,600.8,447.06
2016,7,20,9,30,788.0,118.0,2.1,31.0,690.0,651.77,482.78
2016,7,20,9,45,485.0,251.5,2.25,31.5,610.5,598.16,439.91
2016,7,20,10,0,182.0,385.0,2.4,32.0,531.0,508.9,370.82
2016,7,20,10,15,202.0,402.5,2.55,32.5,571.5,549.96,399.29
2016,7,20,10,30,222.0,420.0,2.7,33.0,612.0,591.81,427.26
2016,7,20,10,45,246.0,431.5,2.85,33.5,650.5,637.26,457.44
2016,7,20,11,0,270.0,443.0,3.0,34.0,689.0,678.04,484.18
2016,7,20,11,15,269.5,455.0,3.1,34.0,706.0,697.11,496.52
2016,7,20,11,30,269.0,467.0,3.2,34.0,723.0,715.03,508.21
2016,7,20,11,45,557.5,306.0,3.3,34.5,846.5,843.27,600.58
2016,7,20,12,0,846.0,145.0,3.4,35.0,970.0,958.41,675.76
2016,7,20,12,15,576.0,312.5,3.45,35.0,875.5,879.4,621.63
2016,7,20,12,30,306.0,480.0,3.5,35.0,781.0,778.01,547.65
2016,7,20,12,45,575.5,314.0,3.6,35.5,879.5,883.38,624.84
2016,7,20,13,0,845.0,148.0,3.7,36.0,978.0,968.22,680.45
2016,7,20,13,15,442.0,281.0,3.75,36.0,715.0,716.38,512.54
2016,7,20,13,30,39.0,414.0,3.8,36.0,452.0,437.48,311.53
2016,7,20,13,45,435.5,279.5,3.85,36.0,688.0,695.54,502.01
2016,7,20,14,0,832.0,145.0,3.9,36.0,924.0,909.16,646.55
2016,7,20,14,15,826.0,143.5,3.9,36.0,899.0,883.38,629.05
2016,7,20,14,30,820.0,142.0,3.9,36.0,874.0,854.78,611.31
2016,7,20,14,45,779.5,159.0,3.95,36.0,835.0,817.4,587.94
2016,7,20,15,0,739.0,176.0,4.0,36.0,796.0,776.3,561.92
2016,7,20,15,15,726.5,173.0,4.0,35.5,758.0,735.27,536.0
2016,7,20,15,30,714.0,170.0,4.0,35.0,720.0,692.83,508.2
2016,7,20,15,45,698.0,165.5,4.0,35.0,677.5,645.37,475.28
2016,7,20,16,0,682.0,161.0,4.0,35.0,635.0,597.32,441.27
2016,7,20,16,15,661.0,156.0,3.95,34.5,587.5,545.52,404.56
2016,7,20,16,30,640.0,151.0,3.9,34.0,540.0,494.18,367.15
2016,7,20,16,45,521.5,167.0,3.9,34.0,465.5,414.11,307.1
2016,7,20,17,0,403.0,183.0,3.9,34.0,391.0,347.39,256.56
2016,7,20,17,15,261.5,176.5,3.85,33.5,305.5,262.12,193.16
2016,7,20,17,30,120.0,170.0,3.8,33.0,220.0,193.8,143.1
2016,7,20,17,45,107.5,147.0,3.75,33.0,187.0,161.0,117.67
2016,7,20,18,0,95.0,124.0,3.7,33.0,154.0,129.77,93.31
2016,7,20,18,15,76.5,100.5,3.45,32.5,121.5,99.69,70.35
2016,7,20,18,30,58.0,77.0,3.2,32.0,89.0,71.92,49.45
2016,7,20,18,45,35.0,55.0,2.95,31.5,61.5,48.01,33.8
2016,7,20,19,0,12.0,33.0,2.7,31.0,34.0,29.35,17.41
2016,7,20,19,15,6.0,16.5,2.8,30.5,17.0,15.1,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
