Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.2,3.93
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.13,19.43
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,61.09,32.16
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,107.65,61.12
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,157.38,99.7
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,213.79,146.61
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,269.3,193.89
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,330.91,245.67
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,388.4,293.52
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,447.67,341.29
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,503.42,384.95
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,559.4,427.34
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,611.98,465.85
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,664.38,503.04
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,712.14,534.92
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,758.4,564.64
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,799.68,590.33
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,838.66,614.15
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,873.33,635.08
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,905.19,654.01
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,931.27,670.43
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,954.11,684.79
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,868.08,624.59
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,752.86,537.37
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,886.45,636.85
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,1001.19,712.54
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,1000.58,710.14
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,996.38,706.4
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,987.14,700.75
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,974.34,692.94
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,955.73,681.75
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,933.82,668.49
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,906.73,651.62
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,876.58,632.74
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,838.22,608.54
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,798.27,583.1
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,759.25,557.9
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,714.68,528.65
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,665.43,494.77
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,615.41,459.05
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,561.74,420.64
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,508.12,381.06
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,449.28,336.41
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,392.7,292.06
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,333.95,244.78
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,278.22,198.83
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,220.22,150.83
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,167.87,108.03
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,116.52,69.34
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,72.65,40.22
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,34.45,22.7
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,22.8,10.57
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,20.67,6.82
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,40.0,27.67
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,66.59,41.17
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,110.91,69.62
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,157.81,105.39
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,212.44,149.56
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,268.45,195.27
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,330.71,245.89
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,388.27,293.14
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,448.24,340.89
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,506.89,386.41
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,566.52,431.35
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,619.92,470.27
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,672.84,507.72
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,722.49,540.56
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,768.08,568.54
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,810.21,594.5
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,850.14,618.6
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,885.68,639.71
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,918.58,658.9
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,945.01,675.14
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,968.21,689.33
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,986.59,699.04
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1001.54,706.63
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,1010.54,711.98
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1015.95,715.21
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,1015.82,713.6
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,1012.1,709.88
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,1002.32,703.96
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,988.98,695.93
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,970.67,685.11
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,948.92,672.16
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,921.57,655.36
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,891.13,636.56
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,855.63,614.39
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,817.54,590.39
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,774.25,563.89
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,729.02,535.7
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,679.55,502.57
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,630.2,467.48
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,575.36,428.52
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,520.34,388.17
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,461.31,342.84
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,403.54,297.14
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,341.74,247.68
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,283.87,200.08
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,224.43,151.22
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,170.36,107.15
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,116.91,66.87
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,72.01,37.6
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,31.93,20.54
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,21.23,9.06
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.45,3.7
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.59,21.37
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,62.36,34.57
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,109.54,64.38
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,158.29,101.78
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,214.19,147.49
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,269.81,194.08
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,331.44,245.22
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,390.66,293.88
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,450.53,341.53
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,507.23,384.62
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,564.94,426.81
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,617.3,464.38
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,669.55,500.62
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,717.7,531.99
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,764.42,561.19
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,806.31,587.88
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,845.91,612.83
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,880.76,633.19
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,912.79,651.55
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,939.05,666.07
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,962.01,678.48
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,979.18,687.22
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,992.79,693.81
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,1001.82,699.48
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,1007.25,703.05
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,1007.09,703.28
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,1003.31,701.41
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,993.96,696.18
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,981.02,688.83
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,962.62,676.71
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,940.79,662.52
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,913.83,646.47
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,883.78,628.39
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,848.6,606.88
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,810.8,583.49
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,768.13,557.78
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,723.45,530.29
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,674.58,498.19
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,624.5,462.86
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,570.41,424.49
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,516.26,384.8
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,458.06,340.17
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,400.93,294.98
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,340.92,246.79
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,283.49,199.42
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,222.71,149.39
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,168.53,105.07
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,114.7,64.41
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,69.27,34.9
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,29.02,18.07
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,20.26,7.85
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,14.46,1.97
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,29.5,18.68
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,60.67,31.78
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,107.87,61.38
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,157.99,99.79
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,215.09,146.42
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,271.09,193.45
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,333.28,244.89
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,391.13,292.13
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,450.9,339.26
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,507.82,382.74
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,565.38,425.16
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,618.27,462.85
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,671.08,499.26
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,719.37,530.23
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,766.08,559.05
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,807.65,583.99
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,846.89,607.07
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,882.21,627.74
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,914.73,646.46
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,941.49,662.81
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,964.97,677.16
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,982.18,686.25
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,995.81,693.22
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,1004.86,698.89
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,1010.28,702.47
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,1010.1,701.28
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,1006.28,698.0
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,997.35,693.15
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,984.83,686.17
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,966.3,675.9
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,944.32,663.47
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,917.65,647.71
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,887.85,629.91
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,851.14,607.52
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,812.09,583.44
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,769.5,557.9
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,724.9,530.59
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,675.82,498.36
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,625.45,462.97
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,572.33,425.36
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,517.78,385.49
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,458.89,340.42
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,401.04,294.77
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,340.7,246.38
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,281.64,197.86
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,222.37,149.01
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,168.11,104.65
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,114.27,64.07
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,68.9,34.72
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,28.37,17.49
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,19.43,6.73
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,13.64,0.93
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,27.71,17.24
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,59.62,30.42
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,107.51,60.56
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,157.73,99.36
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,214.78,146.46
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,273.11,195.49
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,334.51,246.31
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,392.95,294.35
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,453.22,342.23
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,510.04,386.0
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,566.75,428.18
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,619.94,466.46
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,672.36,502.98
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,720.46,533.94
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,766.84,562.88
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,809.04,588.56
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,848.92,612.38
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,883.35,632.34
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,914.78,650.21
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,941.56,666.71
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,965.05,681.18
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,982.78,691.02
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,996.91,698.68
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,1005.94,704.34
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,1011.34,707.88
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,1010.64,707.74
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,1006.31,705.5
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,996.9,699.85
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,983.91,692.07
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,965.03,679.59
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,942.79,665.09
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,915.86,648.71
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,885.85,630.35
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,850.73,608.6
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,812.99,585.02
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,770.01,558.93
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,725.07,531.13
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,675.89,498.57
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,625.37,462.95
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,571.52,424.83
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,516.26,384.46
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,458.43,340.13
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,401.42,295.06
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,340.95,246.55
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,281.78,197.93
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,222.43,148.96
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,167.86,104.25
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,113.24,63.07
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,67.1,33.21
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,26.77,16.14
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.6,5.51
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,13.7,0.22
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,27.82,17.28
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,60.46,31.45
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,108.41,61.99
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,158.9,100.85
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,216.51,148.1
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,273.23,196.0
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,335.73,247.92
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,393.73,295.32
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,453.7,342.59
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,511.12,386.47
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,569.19,429.28
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,621.9,467.34
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,674.69,504.22
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,722.59,534.67
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,768.87,562.8
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,810.86,587.94
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,850.52,611.21
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,884.52,630.54
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,915.6,647.87
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,941.73,663.82
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,964.58,677.78
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,875.6,617.91
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,756.78,531.56
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,890.43,628.23
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,1004.39,701.06
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,1003.64,699.06
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,999.36,696.07
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,860.85,607.92
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,698.22,494.41
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,725.13,515.04
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,741.55,527.57
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,824.65,591.02
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,875.74,627.51
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,837.44,603.64
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,801.49,581.75
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,758.07,555.4
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,712.95,527.46
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,663.7,493.8
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,613.38,458.29
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,559.09,418.78
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,504.39,377.91
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,446.56,333.68
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,389.76,288.87
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,330.07,240.99
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,273.61,194.58
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,216.32,147.27
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,163.63,104.06
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,110.88,64.26
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,67.17,35.69
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,28.19,17.32
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,18.12,4.43
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,10.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,15.33,0.0
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,30.32,19.27
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,60.76,34.27
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,105.33,63.25
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,154.16,100.63
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,209.4,145.48
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,263.91,190.65
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,324.05,239.85
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,349.7,263.77
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,355.01,269.23
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,445.56,338.25
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,556.13,420.93
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,608.86,458.62
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,661.17,495.14
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,710.27,527.92
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,755.01,555.95
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,796.86,581.63
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,836.6,605.55
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,870.94,625.94
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,902.52,644.4
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,928.81,660.4
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,951.98,674.43
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,969.96,684.14
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,984.56,691.79
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,993.26,696.56
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,998.46,699.27
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,998.18,699.05
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,994.41,696.8
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,984.68,690.59
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,971.49,682.36
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,952.98,669.5
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,931.18,654.72
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,904.37,637.87
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,874.61,619.18
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,837.88,595.99
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,798.91,571.29
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,759.31,547.47
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,714.04,519.53
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,664.5,486.21
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,614.07,450.96
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,559.38,412.71
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,504.83,373.34
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,445.31,328.54
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,387.98,284.01
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,328.28,236.85
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,271.87,191.16
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,213.53,144.01
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,161.14,102.06
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,109.28,63.57
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,65.71,35.28
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,29.01,17.74
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,18.14,3.29
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.36,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,30.35,19.13
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,59.8,33.21
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,106.52,63.05
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,154.88,100.0
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,210.84,145.48
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,266.35,191.33
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,328.08,241.69
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,385.6,288.64
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,446.19,336.45
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,503.26,380.23
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,561.54,423.47
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,615.21,461.69
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,666.44,496.98
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,714.91,528.36
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,762.02,557.51
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,803.45,582.34
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,842.62,605.31
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,877.12,624.93
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,908.81,642.51
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,935.15,658.27
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,958.27,672.02
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,976.1,681.11
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,990.46,688.1
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,998.82,692.91
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,1003.6,695.66
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,1002.8,694.1
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,998.41,690.48
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,988.97,685.32
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,975.98,678.07
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,957.11,667.24
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,934.9,654.36
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,908.05,638.24
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,878.17,620.17
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,839.49,596.36
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,799.02,571.25
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,756.3,545.55
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,714.54,520.11
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,664.63,486.69
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,613.79,451.19
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,559.13,412.93
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,504.57,373.46
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,445.45,328.7
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,388.48,284.22
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,328.76,236.92
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,272.22,191.0
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,213.38,143.37
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,160.48,100.98
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,108.2,62.31
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,65.26,34.72
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.87,16.74
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,17.36,1.6
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,17.45,0.0
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,33.96,21.97
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,61.6,36.96
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,105.29,65.57
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,151.84,100.85
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,206.34,144.47
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,262.18,190.01
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,323.55,239.89
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,380.43,285.9
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,439.98,332.55
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,496.87,375.21
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,555.77,417.81
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,608.72,455.34
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,661.37,491.5
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,710.11,524.05
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,757.73,553.7
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,799.9,579.23
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,840.05,603.09
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,869.85,619.96
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,901.86,638.17
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,927.79,653.71
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,950.65,667.33
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,968.84,677.08
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,983.75,684.85
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,992.32,689.8
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,997.42,692.77
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,996.07,690.85
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,991.27,686.97
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,981.56,681.22
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,968.45,673.49
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,949.14,662.0
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,926.72,648.63
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,898.84,631.52
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,868.1,612.6
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,836.81,593.6
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,797.88,569.52
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,754.59,543.52
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,709.63,516.01
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,659.67,482.31
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,608.97,447.16
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,553.99,408.76
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,499.27,369.3
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,441.05,325.32
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,384.61,281.43
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,324.81,234.36
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,268.57,189.01
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,210.95,142.6
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,159.17,101.29
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,106.14,62.12
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,64.04,34.94
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,28.71,17.23
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.57,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,15.0,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.63,18.29
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,59.45,32.82
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,106.25,62.82
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,145.8,97.49
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,178.63,127.7
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,243.24,176.12
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,329.27,242.76
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,387.84,290.32
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,449.56,338.79
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,506.99,382.62
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,565.91,426.06
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,620.08,464.57
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,671.76,500.14
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,720.9,531.84
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,768.73,561.57
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,810.6,586.84
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,850.18,610.28
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,885.42,630.63
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,917.85,648.99
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,944.51,663.92
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,967.88,676.79
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,986.36,686.99
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,1001.34,695.09
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,1009.8,700.71
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,1014.59,704.21
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,1013.72,704.33
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,1009.18,702.31
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,999.5,696.87
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,986.2,689.28
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,966.92,676.89
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,944.21,662.4
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,916.83,647.16
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,886.34,629.84
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,761.87,547.28
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,634.22,455.29
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,697.06,505.59
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,723.41,527.73
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,673.26,494.4
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,621.97,458.27
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,568.32,420.26
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,513.19,380.0
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,453.8,334.69
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,395.65,288.95
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,334.74,240.4
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,275.45,191.95
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,215.51,142.93
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,161.13,98.93
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,106.73,58.57
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,61.59,30.07
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,24.33,13.65
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.39,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
