Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,16.26,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,31.71,19.97
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,60.35,35.1
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,104.88,64.28
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,151.5,99.74
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,207.77,145.02
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,262.78,190.32
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,324.78,241.03
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,381.99,287.6
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,441.77,334.76
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,499.15,378.82
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,558.88,423.24
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,612.28,461.51
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,665.26,498.27
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,714.81,529.91
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,760.06,556.79
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,801.79,582.17
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,841.34,605.78
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,876.07,625.95
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,908.16,644.26
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,934.68,660.24
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,958.03,674.24
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,976.14,683.93
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,990.81,691.55
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,999.02,696.68
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,1003.67,699.75
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,1002.75,698.05
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,998.27,694.29
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,988.76,688.63
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,975.72,680.9
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,956.84,668.53
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,934.68,654.2
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,906.94,637.45
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,876.21,618.79
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,840.05,596.78
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,801.4,572.99
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,758.55,547.31
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,713.85,519.97
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,665.63,487.94
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,613.8,451.69
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,558.99,413.1
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,504.26,373.3
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,434.31,320.47
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,371.91,272.33
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,321.64,232.02
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,268.72,187.98
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,209.64,140.03
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,156.65,97.52
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,104.11,58.75
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,61.44,31.76
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,28.01,16.35
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,21.81,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,14.23,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,28.09,16.86
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,57.07,30.68
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,103.71,60.18
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,134.79,91.89
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,147.54,108.74
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,196.26,146.29
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,254.7,191.6
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,305.87,231.31
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,360.94,273.28
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,424.8,320.52
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,491.32,368.65
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,574.04,429.76
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,666.04,496.19
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,682.89,502.89
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,679.84,495.66
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,760.66,553.23
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,839.69,603.62
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,873.94,623.22
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,905.36,641.1
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,874.21,619.56
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,817.65,576.1
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,906.61,639.41
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,982.08,685.87
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,990.57,690.71
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,995.59,693.99
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,994.6,693.97
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,990.14,691.92
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,980.29,685.99
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,967.03,678.05
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,947.07,666.24
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,923.98,652.49
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,896.41,635.36
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,865.97,616.39
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,777.3,557.83
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,685.68,492.44
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,707.42,512.07
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,708.54,516.38
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,658.93,482.26
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,608.36,446.75
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,552.97,407.8
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,497.44,367.56
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,439.08,323.31
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,382.07,278.8
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,321.93,231.34
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,265.29,185.52
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,207.07,138.6
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,154.94,97.06
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,103.17,59.08
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,60.21,31.73
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,26.07,14.69
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.24,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,16.21,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,31.64,19.58
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,59.72,35.33
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,103.29,64.08
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,149.76,99.26
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,204.5,143.0
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,260.31,188.68
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,320.99,238.05
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,377.7,283.87
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,437.28,330.56
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,494.08,373.19
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,552.7,415.66
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,605.95,453.41
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,658.93,489.76
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,707.56,522.04
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,755.14,551.34
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,797.01,576.22
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,836.84,599.32
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,871.76,617.55
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,904.03,633.72
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,923.61,644.31
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,946.58,657.07
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,966.34,666.79
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,974.47,669.4
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,982.67,674.09
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,987.52,676.86
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,986.53,674.79
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,982.18,670.86
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,882.91,606.81
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,773.28,531.56
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,855.07,591.88
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,915.72,633.68
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,887.57,615.93
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,856.81,597.26
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,818.35,574.01
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,775.89,547.76
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,732.16,519.53
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,687.29,490.08
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,638.4,457.68
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,589.0,424.2
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,534.35,386.86
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,480.62,349.08
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,420.54,305.06
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,365.43,263.5
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,307.46,219.29
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,253.66,177.44
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,198.37,134.56
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,149.43,97.04
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,100.65,62.05
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,61.71,36.57
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,30.85,18.12
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.49,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,13.77,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,26.95,15.85
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,56.62,38.04
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,94.05,66.37
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,135.8,98.44
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,183.56,135.78
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,193.44,146.11
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,194.99,148.9
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,279.45,213.45
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,380.67,290.27
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,408.73,310.74
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,434.54,328.74
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,439.34,330.76
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,441.7,330.47
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,474.44,352.3
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,506.73,373.16
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,411.23,303.4
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,309.28,228.0
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,365.71,268.99
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,416.49,304.48
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,249.91,184.27
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,82.4,58.32
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,93.29,66.89
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,104.19,75.19
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,124.66,90.84
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,145.18,106.44
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,128.0,93.31
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,110.84,80.21
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,111.75,80.97
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,112.64,81.7
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,221.51,164.3
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,331.05,244.78
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,444.97,328.97
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,555.21,408.49
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,570.33,420.77
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,588.02,435.25
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,607.19,452.35
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,622.36,466.03
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,590.01,444.26
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,553.6,419.22
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,311.08,239.5
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,95.09,70.43
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,147.76,112.77
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,195.7,150.45
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,166.93,128.23
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,139.38,106.84
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,112.74,85.65
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,87.96,65.73
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,63.89,46.16
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,41.13,27.45
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,23.98,13.27
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.39,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,24.0,13.44
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,44.62,30.16
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,66.69,48.28
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,91.81,68.61
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,118.8,90.38
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,135.91,104.61
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,150.54,116.41
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,151.97,117.34
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,152.16,117.1
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,179.78,138.28
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,208.16,159.73
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,226.43,173.42
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,244.95,187.23
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,360.1,275.57
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,483.37,367.31
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,509.27,385.66
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,535.6,404.63
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,518.37,390.12
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,489.62,367.39
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,502.77,376.58
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,515.57,385.37
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,627.29,467.65
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,740.68,548.65
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,456.38,344.48
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,168.16,125.58
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,176.77,132.63
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,185.33,139.24
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,110.98,81.76
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,37.4,23.98
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,97.99,71.79
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,158.86,119.19
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,193.71,146.13
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,228.49,172.92
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,203.88,154.22
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,179.46,135.66
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,146.06,110.14
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,113.1,84.62
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,110.69,82.98
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,108.3,81.33
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,149.02,114.01
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,188.96,145.84
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,167.44,129.21
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,146.37,112.89
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,126.23,97.36
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,106.58,82.0
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,87.38,66.5
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,68.3,50.82
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,50.28,35.82
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,32.48,20.78
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,19.03,9.35
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,11.11,3.24
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,21.8,12.17
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,32.49,21.28
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,44.6,31.5
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,56.73,41.58
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,66.52,49.56
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,76.32,57.41
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,96.85,73.89
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,117.49,90.22
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,93.69,70.57
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,69.87,51.07
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,61.48,44.17
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,53.11,37.31
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,107.52,80.46
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,162.57,123.09
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,170.69,129.05
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,178.91,135.18
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,176.38,133.01
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,173.82,130.87
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,155.11,116.25
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,136.28,101.54
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,142.1,105.83
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,147.93,110.07
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,174.31,130.31
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,200.76,150.42
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,241.12,180.8
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,281.56,210.87
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,291.99,218.55
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,302.31,226.27
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,282.11,211.45
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,261.94,196.69
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,333.67,251.13
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,398.38,299.43
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,337.24,254.38
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,271.7,205.78
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,264.44,200.91
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,257.06,195.76
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,199.46,151.95
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,143.13,108.48
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,174.03,133.33
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,203.67,156.85
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,129.32,98.72
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,56.74,40.78
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,48.8,34.59
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,40.87,28.26
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,33.42,22.15
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,25.97,15.95
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,19.0,10.08
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,12.04,4.16
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,6.94,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.91,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,7.15,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,13.9,5.39
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,26.92,16.33
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,39.96,27.43
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,54.77,39.91
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,69.62,52.21
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,65.6,48.69
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,61.39,44.98
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,71.21,52.8
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,81.04,60.53
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,131.96,100.89
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,183.69,140.88
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,221.68,169.84
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,260.61,199.15
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,283.63,215.56
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,302.31,228.59
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,318.16,239.72
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,333.98,250.77
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,358.29,267.62
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,382.82,284.38
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,392.97,290.84
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,402.84,297.13
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,409.69,301.62
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,416.43,306.04
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,525.78,383.91
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,645.44,465.3
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,661.86,475.72
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,677.24,486.4
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,357.15,265.27
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,37.39,23.72
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,177.67,132.78
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,319.76,238.47
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,346.5,257.8
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,365.01,271.67
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,354.81,264.82
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,344.4,257.94
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,231.1,173.97
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,127.24,94.66
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,142.02,106.64
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,156.7,118.4
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,169.35,128.92
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,181.39,139.02
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,153.17,117.28
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,125.76,96.03
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,108.33,82.63
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,90.98,69.02
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,74.17,55.46
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,57.46,41.72
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,42.22,29.03
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,26.93,16.12
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,15.77,6.28
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.77,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.26,1.61
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,18.54,9.43
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,27.84,17.33
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,39.01,26.74
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,50.19,36.02
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,117.35,89.68
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,189.91,146.96
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,207.44,160.92
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,222.95,172.86
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,294.81,228.23
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,370.01,285.08
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,427.03,327.77
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,493.27,376.6
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,504.04,382.21
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,517.0,389.33
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,524.76,393.41
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,530.09,395.69
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,578.89,429.67
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,628.86,463.69
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,638.58,469.31
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,647.02,474.3
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,718.2,523.53
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,781.22,566.04
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,624.35,455.79
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,464.03,340.1
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,341.78,252.9
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,215.14,159.45
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,349.51,259.75
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,478.81,352.58
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,447.04,329.46
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,415.45,307.06
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,525.16,388.63
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,620.22,457.24
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,503.3,373.15
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,384.9,286.75
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,449.51,337.52
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,499.54,376.31
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,370.81,280.94
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,242.65,183.88
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,202.01,153.73
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,162.6,123.81
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,150.62,114.9
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,138.68,105.9
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,119.28,91.03
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,100.2,76.18
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,81.47,61.15
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,62.87,45.93
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,45.77,31.75
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,28.79,17.49
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,16.24,6.27
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,14.3,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,25.78,14.39
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,50.7,32.58
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,81.92,55.89
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,117.08,84.13
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,156.83,116.64
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,161.63,123.5
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,155.85,120.27
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,140.25,107.79
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,124.11,94.64
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,174.06,133.57
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,225.64,172.86
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,290.81,222.27
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,355.48,270.29
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,429.93,325.12
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,502.76,377.68
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,563.53,420.72
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,634.66,470.04
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,563.77,416.54
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,485.37,357.88
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,560.52,411.51
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,628.49,458.17
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,669.77,486.3
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,711.03,514.33
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,727.31,524.69
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,751.97,540.61
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,635.68,459.49
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,518.38,376.54
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,679.51,492.89
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,823.73,591.3
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,815.6,585.48
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,805.0,579.58
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,599.98,438.74
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,396.18,292.03
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,565.02,419.86
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,708.85,522.91
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,667.02,494.79
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,623.85,466.71
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,597.68,450.25
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,568.26,430.53
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,489.71,372.62
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,421.77,321.66
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,393.54,300.07
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,358.26,271.04
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,300.55,224.3
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,245.18,178.28
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,187.38,130.47
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,137.31,89.44
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,88.16,52.48
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,48.83,26.68
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,21.18,9.34
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,15.73,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,26.98,15.0
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,55.73,32.37
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,99.71,61.96
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,146.62,98.21
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,202.34,143.74
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,258.88,191.0
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,320.0,241.68
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,377.41,289.45
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,437.82,338.43
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,436.82,337.7
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,410.26,315.41
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,425.71,326.31
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,442.14,337.28
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,497.0,377.01
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,561.23,422.52
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,616.51,461.91
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,673.89,502.24
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,652.97,483.64
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,618.32,455.9
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,615.91,453.11
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,611.8,448.98
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,617.73,451.6
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,622.79,453.59
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,544.37,397.77
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,474.82,347.62
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,661.7,483.88
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,826.59,598.44
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,812.64,587.75
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,797.05,577.27
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,621.0,454.2
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,450.32,330.6
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,677.7,502.6
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,857.0,628.66
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,822.7,604.99
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,785.37,580.83
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,741.25,551.88
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,695.64,521.43
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,525.76,396.37
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,373.1,280.69
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,394.82,299.55
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,399.8,304.21
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,299.31,227.82
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,214.45,163.17
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,244.93,184.0
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,247.53,178.58
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,189.46,130.85
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,137.09,88.67
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,87.4,52.07
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,48.96,27.31
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,20.84,8.24
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.63,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
