Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,13.43,5.2
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,20.39,11.12
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,29.23,18.54
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,38.07,25.88
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,40.87,28.13
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,43.67,30.33
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,56.74,40.86
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,69.82,51.28
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,85.27,63.37
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,100.77,75.34
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,95.64,71.0
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,90.5,66.73
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,114.44,85.26
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,138.54,103.65
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,137.64,102.72
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,136.77,101.89
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,154.8,115.74
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,173.01,129.65
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,195.2,146.5
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,217.52,163.34
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,242.82,181.95
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,268.18,200.44
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,263.04,196.47
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,257.82,192.55
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,308.81,230.49
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,359.95,267.96
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,252.19,188.12
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,145.96,107.83
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,269.87,202.19
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,390.61,291.04
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,277.37,207.8
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,175.51,131.35
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,156.89,117.34
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,138.49,103.27
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,180.2,135.8
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,221.64,167.75
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,223.03,169.09
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,224.08,170.3
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,338.76,260.74
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,422.72,323.58
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,380.14,289.71
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,334.62,253.2
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,279.85,209.02
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,227.87,166.27
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,174.75,123.11
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,127.99,85.72
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,82.37,51.83
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,46.71,27.61
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,19.14,6.28
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.58,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,16.7,6.91
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,34.15,22.13
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,51.63,37.12
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,72.66,54.81
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,94.02,72.46
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,117.37,91.28
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,141.8,110.77
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,179.48,140.67
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,217.57,170.57
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,270.44,211.46
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,326.94,254.47
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,400.18,310.27
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,474.47,365.78
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,511.49,391.29
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,548.22,416.3
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,574.0,432.94
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,598.51,448.38
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,584.91,435.25
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,567.95,420.02
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,539.18,397.97
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,517.48,380.82
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,607.72,443.04
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,689.37,496.25
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,553.03,401.33
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,404.64,296.32
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,407.14,298.94
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,409.38,300.39
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,415.38,305.24
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,421.09,309.89
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,392.54,290.06
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,364.12,270.29
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,298.28,222.79
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,242.19,181.65
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,234.05,176.12
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,225.92,170.4
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,227.11,171.74
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,228.18,172.99
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,174.34,132.08
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,121.52,91.29
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,143.82,109.49
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,165.73,127.31
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,145.12,111.41
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,124.98,95.83
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,107.04,81.96
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,89.19,67.86
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,71.88,53.8
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,54.68,39.54
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,38.97,26.35
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,23.2,12.94
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,11.59,0.88
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.31,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.7,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,5.09,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.48,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,55.32,39.95
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,104.31,79.38
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,178.38,137.83
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,257.85,199.72
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,241.22,185.84
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,216.07,165.16
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,301.51,230.92
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,394.15,300.42
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,408.74,309.59
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,428.29,322.51
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,552.85,415.44
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,687.21,512.09
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,651.67,483.45
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,600.86,444.8
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,550.44,407.68
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,487.26,361.03
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,534.7,394.87
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,592.66,435.06
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,540.21,397.15
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,497.18,365.97
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,772.14,572.0
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,1000.93,727.2
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,884.24,646.43
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,746.81,545.08
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,857.13,629.17
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,933.42,681.27
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,686.93,510.41
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,425.62,314.89
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,513.29,382.45
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,591.97,440.96
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,663.91,499.57
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,706.02,535.38
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,652.52,496.89
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,598.9,457.55
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,542.02,414.62
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,485.48,370.92
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,424.65,323.02
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,366.32,275.84
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,304.51,225.51
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,247.07,177.68
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,187.77,128.93
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,134.77,86.24
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,83.58,48.79
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,44.47,23.91
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,16.1,1.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,14.3,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,24.62,12.06
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,55.23,31.81
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,100.59,62.82
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,148.05,99.67
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,204.73,146.17
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,211.18,159.36
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,191.48,147.91
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,256.81,199.4
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,332.64,258.91
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,439.65,342.81
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,569.17,442.77
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,624.02,483.07
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,678.58,522.3
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,730.23,557.47
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,777.42,588.18
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,820.42,616.8
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,861.23,643.67
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,897.46,666.19
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,931.08,686.8
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,957.78,703.4
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,981.17,717.81
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,999.23,729.11
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,1013.67,738.14
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,1021.43,742.9
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,1025.5,745.41
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,1024.86,743.45
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,1020.5,739.23
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,1009.46,731.92
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,994.8,722.39
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,973.69,708.74
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,949.2,692.97
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,919.6,673.86
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,886.99,652.83
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,846.22,626.23
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,808.38,601.53
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,761.78,571.54
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,713.57,540.07
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,660.42,502.25
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,606.91,463.0
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,548.99,420.07
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,491.32,376.14
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,430.08,327.68
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,371.17,279.8
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,308.38,228.49
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,250.02,179.74
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,189.98,130.13
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,137.51,87.68
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,83.95,48.58
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,44.45,23.72
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,16.16,0.06
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,12.39,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.12,9.28
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,55.6,27.96
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,106.22,61.32
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,158.46,102.56
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,219.29,153.38
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,278.99,204.6
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,345.37,260.65
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,406.39,312.12
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,469.57,363.78
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,529.48,410.71
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,588.95,455.78
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,644.09,496.16
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,698.38,533.9
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,748.78,566.96
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,797.48,598.33
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,840.39,626.1
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,880.79,651.9
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,915.69,672.72
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,947.5,691.35
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,974.17,707.89
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,997.34,722.2
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,1012.77,730.08
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,1024.21,735.5
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,1031.58,739.92
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,1035.16,742.05
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,1032.44,740.31
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,1025.94,736.31
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,1014.67,729.06
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,999.71,719.59
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,977.4,705.78
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,951.79,689.9
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,921.91,670.95
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,889.02,650.01
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,846.4,622.48
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,806.82,596.89
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,760.97,567.91
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,713.46,537.39
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,436.17,333.8
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,178.51,133.73
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,362.04,279.45
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,490.97,375.55
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,429.04,325.92
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,369.5,277.75
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,306.48,226.34
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,247.84,177.39
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,186.94,127.29
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,134.09,84.79
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,81.08,46.13
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,41.7,21.46
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,12.39,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,20.46,8.45
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,56.21,29.47
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,105.03,62.43
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,155.9,102.49
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,215.64,152.15
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,273.98,201.8
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,337.52,254.87
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,397.91,304.92
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,460.87,355.45
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,520.15,400.99
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,580.36,445.66
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,635.85,486.05
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,690.82,524.89
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,737.88,554.57
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,786.66,584.68
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,829.52,610.18
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,870.05,633.7
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,905.0,653.76
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,937.15,671.85
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,963.57,686.96
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,986.62,699.94
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,1004.16,709.48
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,1018.1,716.87
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,1025.87,720.56
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,1029.87,722.09
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,1028.06,719.53
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,1022.46,714.85
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,883.31,626.41
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,723.52,514.63
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,854.79,612.31
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,949.59,674.85
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,919.46,655.56
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,886.27,635.62
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,758.99,552.55
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,626.34,458.07
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,567.41,419.11
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,511.02,380.49
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,370.82,278.93
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,238.15,179.46
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,314.01,239.71
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,369.84,282.18
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,378.81,287.89
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,364.22,273.25
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,301.79,222.46
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,243.79,174.3
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,183.48,124.51
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,131.12,82.33
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,78.48,44.14
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,39.47,19.79
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,14.22,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,12.87,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,21.38,8.61
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,53.48,29.51
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,99.38,60.61
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,147.61,97.9
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,206.68,145.7
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,263.3,192.37
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,325.85,242.96
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,384.84,289.7
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,446.81,336.82
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,448.4,336.98
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,425.36,317.82
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,540.8,402.52
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,673.62,494.63
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,635.11,461.19
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,567.3,409.11
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,635.99,458.07
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,716.73,512.4
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,738.42,525.26
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,750.01,532.39
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,767.23,543.73
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,782.46,553.73
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,901.16,637.95
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,997.52,699.57
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,965.1,679.24
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,909.85,639.8
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,967.24,683.6
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,1002.36,705.99
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,990.44,699.12
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,975.07,690.66
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,862.37,618.5
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,732.72,527.61
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,695.27,505.01
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,657.7,481.18
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,742.24,547.46
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,798.11,589.37
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,720.51,536.36
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,644.07,481.56
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,545.51,410.68
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,452.88,342.6
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,359.55,273.94
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,276.93,211.83
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,272.56,208.93
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,260.66,198.91
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,218.46,165.43
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,177.78,132.56
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,136.47,99.05
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,98.2,68.06
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,62.89,40.77
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,33.58,18.76
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,11.91,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,19.94,7.24
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,52.72,28.61
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,98.79,60.1
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,147.83,98.29
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,207.67,146.98
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,263.58,193.44
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,324.8,243.3
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,383.56,289.48
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,445.3,335.87
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,503.52,377.67
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,563.24,418.59
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,617.21,456.39
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,671.42,493.42
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,641.19,468.01
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,583.2,423.64
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,574.92,417.82
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,569.66,413.14
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,622.76,449.8
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,686.56,492.32
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,673.71,482.39
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,667.76,477.59
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,843.33,602.73
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,993.35,699.35
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,860.28,611.03
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,689.14,491.22
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,590.76,424.92
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,481.21,348.24
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,751.99,545.91
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,969.65,688.75
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,948.15,674.0
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,930.97,664.56
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,900.43,647.31
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,867.1,628.22
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,732.38,537.62
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,603.93,445.02
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,661.79,492.26
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,692.64,518.39
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,640.07,481.16
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,586.24,442.8
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,528.68,401.14
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,472.03,358.87
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,411.35,311.8
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,353.15,265.29
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,291.57,215.52
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,234.8,168.6
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,174.01,118.76
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,122.94,77.82
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,73.6,42.2
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,36.25,18.16
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,11.91,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,20.09,6.75
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,52.58,29.05
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,97.72,60.42
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,146.09,98.43
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,203.38,145.67
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,261.06,194.17
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,322.59,245.16
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,380.93,292.88
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,442.35,341.59
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,500.45,386.47
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,560.34,431.35
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,615.11,471.96
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,668.7,510.79
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,718.87,545.22
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,768.34,577.45
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,673.76,505.37
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,538.27,400.78
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,730.25,545.12
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,913.72,670.45
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,939.66,685.44
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,962.45,699.58
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,977.6,709.14
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,989.15,716.53
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,996.2,720.79
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,999.76,722.95
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,908.34,660.8
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,790.8,574.55
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,894.31,653.64
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,966.1,703.4
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,945.92,690.13
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,922.48,675.47
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,899.91,661.43
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,867.34,640.67
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,824.53,613.15
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,780.42,584.5
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,518.69,395.68
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,261.06,197.42
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,288.73,220.11
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,307.88,235.52
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,411.3,317.61
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,469.34,361.26
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,408.85,312.82
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,350.54,265.33
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,289.16,214.94
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,232.53,167.52
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,171.86,117.51
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,120.87,76.45
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,71.41,40.62
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,34.16,16.52
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,11.44,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,19.43,5.72
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,51.33,27.9
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,96.87,59.5
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,104.76,74.14
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,88.3,67.3
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,84.75,64.22
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,81.04,60.89
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,124.64,95.88
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,169.43,131.29
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,235.67,183.04
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,303.33,235.01
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,270.82,208.43
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,229.59,175.14
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,258.04,196.25
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,286.89,217.29
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,466.54,354.29
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,650.28,488.34
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,663.48,495.68
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,674.4,502.2
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,663.24,493.05
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,659.37,489.01
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,681.18,503.33
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,702.3,516.97
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,876.07,646.85
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,1014.2,740.0
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,922.64,677.32
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,802.81,587.93
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,704.77,518.21
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,597.81,440.76
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,562.9,416.49
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,518.3,384.91
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,723.36,542.83
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,870.06,647.96
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,831.1,621.39
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,789.92,594.25
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,743.81,564.37
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,696.03,532.9
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,368.04,288.2
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,61.46,43.42
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,294.41,231.86
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,474.74,368.79
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,411.44,317.0
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,351.55,267.58
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,289.52,215.9
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,232.1,167.06
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,170.94,116.53
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,118.31,74.53
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,68.84,38.69
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,32.03,14.8
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,14.77,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
