Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,10.96,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,18.92,4.78
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,51.78,27.06
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,99.77,60.23
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,100.22,69.69
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,75.33,56.65
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,184.27,138.49
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,327.21,249.62
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,339.32,262.77
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,326.95,253.93
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,369.0,286.03
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,411.6,317.64
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,454.28,349.4
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,497.6,381.14
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,533.78,405.73
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,568.18,428.56
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,605.49,454.57
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,642.57,480.14
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,611.3,455.68
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,584.18,434.15
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,581.9,431.64
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,578.24,428.08
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,639.81,471.78
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,701.92,514.78
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,631.98,463.94
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,549.2,404.07
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,627.35,461.31
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,692.95,508.43
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,676.8,496.8
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,659.83,485.07
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,668.27,492.43
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,684.2,504.73
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,730.66,540.96
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,777.58,576.55
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,746.44,555.81
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,712.55,533.41
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,637.26,479.21
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,560.74,423.63
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,509.57,386.98
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,459.6,350.47
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,449.9,344.68
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,425.27,326.47
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,355.05,271.74
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,288.3,219.22
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,237.53,178.39
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,190.1,139.53
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,142.16,100.59
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,99.72,66.67
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,59.84,36.9
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,28.28,13.45
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,10.48,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,18.8,3.88
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,49.9,28.62
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,94.22,60.25
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,141.63,97.28
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,198.07,143.14
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,253.44,188.9
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,318.75,242.12
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,376.33,288.72
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,437.21,336.49
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,496.38,381.76
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,558.24,427.71
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,612.59,467.51
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,666.95,506.34
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,715.59,539.13
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,764.96,570.51
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,711.21,527.99
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,629.36,464.04
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,661.37,485.25
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,692.86,505.12
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,698.2,507.34
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,691.21,501.6
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,487.74,358.33
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,263.13,193.44
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,529.94,390.56
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,791.28,569.28
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,612.03,443.97
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,432.6,315.62
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,577.88,421.9
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,718.91,520.06
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,715.89,518.42
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,710.83,516.39
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,700.15,510.34
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,686.94,502.58
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,662.13,486.8
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,635.21,469.45
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,580.54,432.12
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,527.67,395.52
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,564.06,425.94
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,576.46,437.33
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,518.27,394.34
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,461.22,351.34
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,399.97,303.35
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,341.57,256.35
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,279.78,206.34
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,221.19,158.08
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,162.81,110.41
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,112.74,70.75
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,64.32,36.26
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,28.3,11.78
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,10.48,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,18.34,2.76
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,51.38,27.6
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,97.28,59.8
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,146.25,98.38
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,206.15,147.58
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,262.5,194.71
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,324.22,245.19
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,382.9,292.71
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,444.7,341.15
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,502.14,384.77
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,560.31,427.46
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,614.46,466.94
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,668.63,505.44
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,718.35,538.95
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,765.17,568.43
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,807.83,595.81
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,848.53,621.63
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,780.6,570.38
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,686.33,498.16
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,732.73,530.86
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,779.58,562.6
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,706.49,509.87
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,618.42,446.92
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,732.23,528.55
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,835.0,599.63
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,927.38,665.98
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,997.74,712.48
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,874.34,629.49
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,741.37,534.22
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,843.4,611.64
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,921.71,666.27
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,758.7,554.17
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,590.07,431.83
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,571.54,421.0
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,551.37,408.04
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,564.78,420.56
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,563.12,422.05
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,500.79,377.07
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,441.89,334.18
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,380.82,289.52
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,319.27,243.71
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,277.18,211.53
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,237.14,180.37
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,195.15,147.49
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,155.52,115.97
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,115.93,84.41
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,79.91,55.74
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,47.82,30.93
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,22.01,8.83
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,11.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,8.58,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,16.3,0.9
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,47.2,28.04
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,88.32,58.7
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,58.65,39.31
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,14.83,6.69
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,19.47,10.53
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,24.13,14.3
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,17.63,8.86
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,11.14,3.46
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,154.83,119.14
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,307.06,236.01
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,317.66,242.54
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,326.49,248.05
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,397.76,300.44
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,480.79,359.48
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,515.41,382.78
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,550.22,406.12
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,655.58,479.92
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,757.45,548.38
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,732.09,527.31
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,691.45,497.34
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,618.84,445.7
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,531.94,383.79
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,661.3,475.41
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,790.53,562.0
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,772.94,549.25
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,753.95,536.97
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,855.73,610.4
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,943.6,670.61
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,923.44,658.06
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,900.24,644.73
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,869.06,626.23
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,835.56,606.12
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,802.37,586.03
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,765.71,563.4
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,697.59,516.98
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,630.3,469.99
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,588.45,441.92
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,546.95,412.95
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,276.08,212.36
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,32.52,20.49
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,28.32,17.31
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,24.13,13.99
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,135.61,100.04
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,213.92,153.42
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,155.91,106.17
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,106.48,67.36
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,59.63,33.76
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,24.45,8.0
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.53,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,17.52,0.27
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,49.71,27.98
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,94.68,60.43
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,142.31,97.95
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,198.99,144.31
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,254.83,190.53
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,317.02,241.05
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,302.76,233.3
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,263.83,203.29
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,328.62,252.69
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,399.87,305.6
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,526.13,401.11
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,664.79,502.33
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,556.85,418.29
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,400.37,297.94
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,342.88,255.69
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,275.49,205.07
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,432.48,320.65
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,597.38,434.79
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,680.61,491.29
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,755.87,541.99
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,685.54,492.52
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,622.53,448.04
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,586.37,423.24
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,537.58,389.4
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,566.84,409.94
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,606.82,436.96
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,596.78,430.3
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,586.08,423.56
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,584.59,423.61
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,581.95,422.85
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,724.33,528.68
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,834.75,608.61
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,796.38,583.82
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,756.05,558.03
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,516.47,387.71
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,285.15,213.66
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,339.91,257.4
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,379.95,288.53
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,204.53,156.08
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,38.1,25.02
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,33.44,21.44
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,28.77,17.76
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,133.36,98.77
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,207.23,149.92
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,150.19,103.8
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,100.87,65.32
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,56.21,32.8
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,22.28,5.84
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,9.05,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,16.66,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,48.46,27.61
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,91.66,59.03
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,139.74,96.73
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,195.63,142.09
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,250.77,187.76
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,311.99,237.81
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,369.47,284.1
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,430.55,331.92
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,435.88,335.47
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,419.27,321.17
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,531.18,406.64
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,658.07,500.28
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,707.5,533.36
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,756.37,565.75
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,713.34,530.14
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,648.97,479.61
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,776.94,572.75
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,909.63,662.03
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,743.95,544.15
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,534.37,390.35
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,653.26,475.95
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,774.12,558.38
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,790.08,568.51
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,804.55,578.41
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,776.47,558.89
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,747.09,538.68
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,634.2,460.42
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,522.79,381.46
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,602.65,440.64
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,677.33,494.31
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,646.63,474.18
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,606.2,447.82
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,704.61,524.15
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,768.64,573.48
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,581.89,437.71
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,407.71,306.36
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,346.83,262.31
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,295.46,224.18
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,323.49,247.5
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,340.19,260.94
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,294.56,225.41
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,250.02,190.17
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,204.3,153.7
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,161.33,118.88
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,117.36,83.44
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,80.01,53.72
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,46.34,28.31
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,20.19,3.54
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,10.48,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,9.05,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,16.75,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,50.67,25.04
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,100.55,59.28
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,102.93,71.28
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,77.38,58.3
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,97.38,74.36
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,117.54,90.11
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,157.63,121.76
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,203.97,158.06
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,226.16,174.59
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,248.27,190.81
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,264.76,202.43
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,280.98,213.7
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,309.35,234.16
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,338.12,254.64
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,381.02,286.07
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,424.89,317.82
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,539.38,401.32
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,648.91,478.68
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,825.98,609.17
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,977.8,710.87
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,855.03,625.46
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,689.44,502.87
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,865.9,634.43
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,1008.75,730.87
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,883.68,645.09
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,735.7,536.09
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,423.84,316.6
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,118.34,85.87
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,156.94,115.92
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,195.59,145.48
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,184.77,137.37
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,174.01,129.38
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,219.76,164.55
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,265.42,199.34
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,344.32,260.39
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,417.7,316.1
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,448.18,340.95
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,460.62,351.87
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,469.07,360.03
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,456.33,350.55
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,397.06,302.95
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,338.87,254.96
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,275.53,202.61
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,217.64,153.84
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,156.66,103.82
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,105.18,63.22
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,54.84,28.39
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,21.12,0.86
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.95,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,6.01,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,10.18,2.64
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,15.75,7.35
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,21.32,12.03
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,99.41,75.06
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,184.32,142.65
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,306.85,238.01
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,455.3,353.06
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,420.22,325.44
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,344.9,264.88
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,410.58,314.99
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,488.45,372.85
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,521.97,395.64
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,546.14,411.63
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,598.27,448.5
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,642.67,479.45
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,791.2,589.69
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,928.94,681.94
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,954.81,697.4
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,977.35,711.46
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,837.43,614.73
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,654.15,478.41
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,751.32,549.86
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,846.09,616.8
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,613.75,451.97
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,368.82,271.54
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,700.14,522.24
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,976.44,709.84
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,897.62,656.35
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,805.35,589.47
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,734.25,541.67
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,674.86,500.72
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,682.81,509.29
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,676.76,507.68
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,464.55,352.02
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,259.24,195.27
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,409.76,314.56
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,521.03,399.31
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,337.08,259.48
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,174.81,133.15
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,151.3,115.31
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,128.43,97.55
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,178.85,134.47
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,199.58,143.59
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,141.48,97.1
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,93.14,60.08
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,49.69,28.7
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,18.84,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,9.05,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,16.75,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,47.86,26.41
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,93.31,59.11
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,59.75,38.53
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.48,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,87.09,64.99
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,173.84,134.06
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,297.44,230.62
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,444.84,345.48
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,503.79,390.89
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,564.67,436.81
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,546.4,420.3
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,502.78,383.98
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,631.49,482.05
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,772.09,583.06
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,685.19,515.36
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,557.67,416.28
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,618.53,460.0
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,691.81,510.57
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,834.15,615.77
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,972.77,709.41
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,984.71,714.34
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,1001.99,723.74
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,1009.03,727.67
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,1012.42,729.44
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,1009.12,727.35
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,1002.19,723.09
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,989.65,715.03
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,973.6,704.83
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,950.3,690.3
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,923.85,673.76
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,892.92,653.99
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,865.23,636.41
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,720.5,535.92
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,583.18,434.01
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,644.53,483.96
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,679.61,513.08
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,624.52,473.2
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,569.48,432.95
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,509.6,388.59
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,451.15,344.02
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,387.31,293.57
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,327.07,244.74
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,263.69,193.22
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,204.68,144.6
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,145.45,97.04
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,96.42,59.27
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,49.7,26.62
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,17.75,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.56,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,47.16,26.7
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,92.23,59.42
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,142.25,98.4
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,201.97,146.85
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,260.56,195.31
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,331.2,253.18
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,392.06,303.42
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,456.46,355.14
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,518.65,403.35
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,583.99,452.54
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,638.67,492.22
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,693.85,531.11
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,746.01,565.51
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,797.42,598.53
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,840.97,626.88
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,876.34,649.48
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,911.91,670.81
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,944.78,690.14
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,970.55,706.11
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,992.97,719.95
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,1007.18,727.08
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,1017.56,731.87
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,1023.56,735.44
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,1025.86,736.81
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,1021.46,732.56
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,1013.41,726.16
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,1000.23,717.76
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,983.53,707.24
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,959.61,692.47
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,939.94,680.56
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,906.93,659.59
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,871.14,636.82
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,828.8,609.8
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,784.55,581.27
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,735.45,549.8
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,685.14,516.48
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,630.25,477.23
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,574.21,436.26
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,513.58,391.38
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,454.36,346.24
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,389.36,294.87
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,328.16,245.27
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,263.75,193.29
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,203.89,144.16
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,143.33,95.61
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,93.92,57.76
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,47.28,25.0
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,15.79,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
