Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,14.82,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,45.54,26.15
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,88.75,58.3
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,135.74,94.83
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,195.78,143.34
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,253.46,190.64
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,321.04,245.82
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,383.46,296.49
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,447.11,346.72
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,509.49,394.76
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,575.43,444.08
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,630.88,485.04
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,684.72,523.94
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,737.26,559.11
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,789.41,592.7
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,832.65,620.86
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,873.7,647.33
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,903.67,664.86
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,937.34,684.8
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,963.25,700.54
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,985.86,714.18
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,1004.81,724.37
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,1020.32,732.4
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,1026.87,735.92
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,1029.64,737.2
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,1026.59,733.83
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,1019.76,728.24
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,1006.16,719.59
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,988.92,708.78
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,965.73,694.59
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,939.2,678.31
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,907.14,659.74
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,872.16,639.1
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,829.11,611.59
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,788.89,585.81
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,740.23,554.82
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,690.15,522.4
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,634.1,482.52
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,577.86,441.35
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,517.35,396.2
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,458.17,350.68
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,393.69,299.27
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,332.38,248.98
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,267.68,195.64
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,208.91,146.31
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,147.36,96.22
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,96.08,56.35
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,44.87,22.38
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,19.06,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,15.68,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,47.6,24.14
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,95.91,58.05
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,147.76,98.89
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,208.84,148.83
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,253.26,188.12
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,296.33,224.55
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,268.68,206.07
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,212.36,162.61
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,176.82,134.72
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,135.28,101.67
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,252.94,192.86
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,374.09,283.14
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,502.52,377.79
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,626.93,466.99
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,746.95,554.32
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,863.2,633.02
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,891.2,650.67
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,922.48,671.33
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,947.88,688.15
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,970.06,703.0
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,989.1,715.92
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,1004.8,726.81
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,1010.64,730.65
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,1012.78,732.33
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,1009.65,731.17
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,1002.82,727.76
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,989.86,719.75
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,973.33,709.56
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,950.8,695.87
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,924.93,680.02
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,797.11,592.85
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,656.79,489.18
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,733.25,551.21
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,775.63,583.99
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,655.45,497.5
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,533.02,405.43
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,565.91,433.93
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,571.57,440.39
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,511.4,394.72
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,452.27,348.79
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,388.33,297.29
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,327.58,246.93
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,263.64,193.71
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,205.44,144.32
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,143.3,93.3
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,92.17,53.5
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,43.41,19.63
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,13.92,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,16.47,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,47.96,24.53
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,95.84,59.25
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,146.65,100.0
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,209.71,152.58
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,267.61,201.86
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,331.07,254.55
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,391.47,303.89
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,455.15,353.99
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,514.06,398.79
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,574.0,442.67
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,565.57,432.46
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,533.56,404.54
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,652.31,492.18
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,780.12,579.95
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,823.64,606.79
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,865.13,632.74
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,899.64,652.64
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,931.41,670.62
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,957.32,686.12
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,980.03,699.65
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,996.55,707.94
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,1018.66,719.81
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,885.35,632.8
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,707.68,507.36
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,884.91,634.29
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,1017.32,717.36
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,1004.5,708.34
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,988.0,698.68
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,964.95,685.57
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,938.49,670.33
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,906.59,652.37
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,871.74,632.38
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,827.91,605.03
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,787.13,579.5
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,617.24,460.92
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,456.23,341.89
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,536.6,405.82
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,576.27,436.96
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,514.99,391.39
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,455.05,345.97
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,391.05,295.52
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,330.06,245.85
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,265.07,192.88
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,206.03,143.65
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,144.12,93.17
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,92.32,52.89
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,43.24,18.84
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,12.8,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,15.85,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,48.19,23.69
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,98.73,59.95
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,151.02,101.3
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,213.68,152.58
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,272.77,201.62
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,337.48,253.77
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,398.76,303.08
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,463.13,353.26
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,522.3,398.19
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,582.37,442.46
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,562.02,423.79
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,514.34,385.01
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,541.09,402.57
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,565.36,417.46
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,715.98,527.16
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,874.87,632.66
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,909.46,651.39
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,933.98,665.01
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,694.4,504.96
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,393.88,286.92
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,538.43,392.21
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,673.04,484.45
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,863.12,618.38
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,1018.31,717.11
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,1014.55,711.66
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,1007.12,705.93
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,993.57,698.01
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,976.5,688.08
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,953.14,674.93
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,926.6,659.8
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,584.04,432.77
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,213.63,157.73
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,527.35,399.51
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,779.22,575.53
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,729.86,541.26
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,679.25,508.03
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,623.19,469.18
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,567.85,429.65
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,506.67,384.84
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,446.84,339.58
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,382.16,288.75
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,321.02,239.18
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,256.62,186.54
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,198.48,138.18
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,137.21,89.02
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,86.02,49.93
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,39.39,16.66
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,10.64,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.86,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,11.11,2.8
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,19.47,10.21
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,30.16,19.25
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,40.87,28.18
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,52.53,37.7
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,64.2,47.03
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,147.67,113.59
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,236.23,182.06
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,297.99,228.42
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,359.33,273.57
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,400.86,303.05
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,443.12,332.48
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,407.89,304.07
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,357.49,265.01
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,321.46,238.26
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,275.62,204.06
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,280.62,207.1
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,285.55,209.82
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,352.78,257.94
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,411.55,298.74
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,499.77,359.56
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,601.39,426.83
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,532.12,379.21
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,474.46,339.9
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,608.44,434.67
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,739.98,522.98
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,681.53,483.97
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,635.14,453.81
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,565.69,406.6
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,486.85,352.13
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,700.07,510.51
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,851.63,615.32
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,812.08,590.07
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,765.42,561.57
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,716.03,530.33
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,665.52,497.08
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,610.8,459.3
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,554.87,419.46
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,494.41,375.29
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,435.5,330.76
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,371.26,280.32
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,310.9,231.47
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,247.19,179.85
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,190.11,132.78
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,128.43,83.55
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,80.13,46.93
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,35.2,14.29
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,14.56,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,46.13,22.39
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,94.25,57.16
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,145.87,98.15
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,206.65,148.26
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,265.45,197.8
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,330.77,251.69
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,391.13,300.68
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,454.61,350.44
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,387.12,298.74
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,269.0,205.29
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,467.94,359.98
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,681.33,516.52
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,568.68,428.42
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,400.55,298.76
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,631.86,474.02
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,859.52,631.46
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,773.27,567.07
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,647.46,472.55
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,418.56,310.79
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,171.19,125.7
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,603.11,454.64
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,991.28,714.76
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,997.12,715.05
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,999.38,716.4
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,924.23,666.13
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,827.91,595.63
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,780.63,563.96
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,742.87,537.83
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,702.9,510.78
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,662.92,483.5
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,538.97,396.22
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,420.84,310.82
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,617.16,461.31
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,757.97,564.44
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,708.75,531.87
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,660.04,499.29
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,606.07,460.67
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,551.79,420.85
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,491.16,375.64
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,432.09,330.23
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,370.24,280.84
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,310.99,232.09
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,246.75,179.11
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,189.01,130.89
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,129.75,83.16
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,80.02,45.16
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,34.76,11.75
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,9.09,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,40.29,21.03
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,81.17,52.84
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,127.66,89.61
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,182.68,134.21
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,240.25,180.86
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,301.57,229.56
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,358.91,274.77
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,420.15,321.67
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,477.48,364.42
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,537.33,407.78
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,487.08,368.64
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,415.79,312.93
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,576.42,432.86
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,744.92,551.95
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,583.96,433.82
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,394.64,291.74
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,503.97,371.48
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,606.68,442.93
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,566.06,412.56
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,510.68,372.58
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,749.69,545.09
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,963.61,688.43
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,969.38,689.97
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,971.94,691.5
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,896.52,640.48
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,812.3,582.23
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,876.23,629.26
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,926.54,665.28
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,814.95,588.52
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,702.64,509.78
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,760.35,554.51
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,801.29,586.34
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,766.18,563.44
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,728.23,538.82
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,678.99,506.42
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,629.33,472.98
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,571.34,431.93
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,517.66,392.93
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,458.35,349.13
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,401.38,305.91
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,341.7,259.12
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,285.31,213.73
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,224.27,164.5
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,169.97,120.33
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,113.03,75.12
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,67.73,40.46
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,27.21,7.71
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,12.72,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,45.15,21.22
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,93.74,56.77
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,145.96,98.08
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,207.51,148.4
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,266.46,197.14
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,331.67,249.51
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,392.67,298.08
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,456.91,347.49
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,435.06,330.68
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,376.97,285.35
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,524.58,396.05
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,685.3,509.97
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,734.8,539.39
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,783.04,568.38
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,723.97,524.72
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,635.73,458.9
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,650.35,467.36
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,663.02,473.53
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,823.09,585.92
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,971.32,678.84
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,903.38,632.72
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,799.17,559.8
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,555.6,398.26
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,300.05,216.97
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,461.06,333.83
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,624.06,444.79
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,818.76,582.23
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,968.54,678.81
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,945.17,663.95
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,918.54,648.92
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,886.11,630.16
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,850.91,609.48
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,707.34,514.99
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,565.93,414.29
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,630.16,465.55
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,665.2,494.03
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,609.1,454.64
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,553.88,415.34
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,492.53,370.79
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,432.77,325.87
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,368.69,276.23
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,308.32,227.83
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,243.37,174.91
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,185.14,126.78
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,124.96,78.89
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,74.81,40.99
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,26.66,4.34
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,13.26,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,46.73,20.97
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,96.9,57.53
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,149.54,99.4
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,212.73,151.43
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,272.31,201.26
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,337.49,254.12
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,398.58,302.49
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,462.73,351.01
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,521.49,393.37
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,580.11,433.54
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,532.64,394.77
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,443.78,326.3
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,352.0,259.07
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,236.21,172.71
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,338.99,247.89
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,437.92,316.65
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,539.77,386.38
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,634.88,449.6
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,814.08,572.47
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,970.57,669.31
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,762.14,535.76
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,495.83,351.84
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,612.69,435.03
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,729.16,512.43
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,693.27,487.22
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,669.01,470.7
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,630.7,445.74
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,592.33,420.52
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,775.37,552.41
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,918.03,646.75
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,884.67,625.75
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,848.64,604.72
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,801.0,575.93
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,752.48,546.16
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,589.39,434.11
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,433.6,321.61
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,505.76,378.57
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,541.81,406.58
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,480.48,361.51
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,421.06,316.96
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,357.19,267.12
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,297.37,219.07
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,231.1,166.13
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,174.62,120.2
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,116.11,74.1
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,69.01,38.77
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,25.48,1.76
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,11.24,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,42.67,20.14
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,88.27,54.74
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,137.97,93.86
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,198.48,143.23
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,259.4,193.94
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,325.72,248.28
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,385.75,296.62
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,449.3,346.04
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,508.44,390.55
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,569.24,434.73
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,624.38,472.87
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,679.5,509.55
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,726.02,538.62
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,773.23,566.85
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,815.84,592.02
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,856.43,615.27
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,890.35,633.06
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,921.63,648.83
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,946.76,661.05
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,968.71,671.03
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,983.25,674.92
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,1003.52,682.02
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,946.19,645.56
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,864.06,588.9
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,944.64,642.33
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,999.76,671.21
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,985.0,663.28
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,966.68,654.36
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,943.42,643.58
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,916.85,630.69
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,816.25,572.04
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,707.43,500.83
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,701.41,501.68
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,688.62,496.68
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,686.35,498.73
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,665.48,487.85
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,609.71,450.1
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,553.73,411.19
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,492.59,367.37
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,432.36,322.62
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,367.87,272.73
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,306.85,223.84
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,241.32,171.25
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,182.72,123.3
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,121.35,74.9
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,72.0,37.99
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,24.68,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
