Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,11.63,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,43.67,18.8
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,95.4,56.93
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,148.31,98.93
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,212.48,151.81
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,273.46,202.95
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,341.49,258.68
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,403.36,308.71
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,467.97,359.02
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,528.06,403.37
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,589.19,446.61
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,644.82,485.69
2016,9,19,9,30,808.0,98.0,2.0,30.0,608.0,700.0,522.22
2016,9,19,9,45,823.0,100.0,1.95,30.5,650.5,749.87,552.86
2016,9,19,10,0,838.0,102.0,1.9,31.0,693.0,793.42,578.66
2016,9,19,10,15,848.5,104.0,1.85,31.5,728.5,835.74,603.19
2016,9,19,10,30,859.0,106.0,1.8,32.0,764.0,875.7,625.74
2016,9,19,10,45,868.0,106.5,1.8,32.5,792.5,910.1,644.95
2016,9,19,11,0,877.0,107.0,1.8,33.0,821.0,941.62,662.19
2016,9,19,11,15,881.5,108.0,1.85,33.0,841.5,966.27,677.05
2016,9,19,11,30,886.0,109.0,1.9,33.0,862.0,987.49,689.91
2016,9,19,11,45,890.5,108.5,1.95,33.5,874.0,1003.55,698.29
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,1015.96,704.56
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,1021.68,708.35
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,1023.58,710.0
2016,9,19,12,45,895.5,108.0,2.2,34.0,887.0,1019.03,708.44
2016,9,19,13,0,895.0,107.0,2.3,34.0,882.0,1010.67,704.67
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.5,996.12,696.66
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,977.92,686.5
2016,9,19,13,45,883.0,104.5,2.5,34.0,831.0,953.69,673.06
2016,9,19,14,0,878.0,103.0,2.6,34.0,809.0,926.1,657.44
2016,9,19,14,15,870.0,101.5,2.6,34.0,778.5,892.62,637.18
2016,9,19,14,30,862.0,100.0,2.6,34.0,748.0,856.28,615.0
2016,9,19,14,45,851.0,98.0,2.65,34.0,710.5,814.26,589.27
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,770.03,561.77
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,720.33,531.02
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,672.72,501.15
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,616.02,461.59
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,559.12,420.57
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,497.22,374.86
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,436.62,328.59
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,371.05,276.7
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,308.8,225.86
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,242.93,172.11
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,183.89,123.16
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,121.19,73.49
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,71.01,35.98
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,23.4,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,12.23,0.0
2016,9,20,6,45,218.5,25.5,1.55,23.0,51.0,46.32,19.2
2016,9,20,7,0,367.0,40.0,1.8,24.0,90.0,99.75,58.73
2016,9,20,7,15,456.0,50.0,1.75,24.5,142.0,154.33,102.32
2016,9,20,7,30,545.0,60.0,1.7,25.0,194.0,219.92,156.5
2016,9,20,7,45,607.0,65.5,1.65,25.5,250.5,282.21,208.98
2016,9,20,8,0,669.0,71.0,1.6,26.0,307.0,351.2,265.56
2016,9,20,8,15,705.5,76.0,1.45,26.5,362.0,413.93,315.58
2016,9,20,8,30,742.0,81.0,1.3,27.0,417.0,479.59,365.53
2016,9,20,8,45,770.0,84.0,1.2,28.0,470.0,540.63,409.3
2016,9,20,9,0,798.0,87.0,1.1,29.0,523.0,602.72,451.62
2016,9,20,9,15,817.0,90.0,1.15,29.5,571.0,659.38,490.42
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,715.47,526.45
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,761.62,555.07
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,809.85,584.74
2016,9,20,10,15,873.0,99.5,1.45,31.0,739.5,852.07,610.82
2016,9,20,10,30,883.0,101.0,1.5,31.0,775.0,891.81,635.18
2016,9,20,10,45,889.5,103.0,1.6,31.5,803.5,926.19,655.35
2016,9,20,11,0,896.0,105.0,1.7,32.0,832.0,957.46,673.53
2016,9,20,11,15,900.5,106.0,1.75,32.0,852.5,982.44,688.57
2016,9,20,11,30,905.0,107.0,1.8,32.0,873.0,1003.92,701.57
2016,9,20,11,45,907.0,108.0,1.85,32.5,884.5,1019.29,709.51
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,1030.88,715.28
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,1036.05,718.13
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,1037.33,718.82
2016,9,20,12,45,908.5,108.5,1.9,33.5,896.0,1032.18,714.33
2016,9,20,13,0,907.0,108.0,1.9,34.0,890.0,1023.17,707.72
2016,9,20,13,15,903.5,107.5,1.9,34.0,875.5,1008.38,699.21
2016,9,20,13,30,900.0,107.0,1.9,34.0,861.0,989.9,688.6
2016,9,20,13,45,894.5,106.0,1.9,34.0,838.0,965.41,674.38
2016,9,20,14,0,889.0,105.0,1.9,34.0,815.0,937.53,658.12
2016,9,20,14,15,629.0,215.5,1.9,34.0,708.5,808.05,576.34
2016,9,20,14,30,369.0,326.0,1.9,34.0,602.0,664.22,476.85
2016,9,20,14,45,274.5,325.0,1.9,34.0,524.5,571.0,413.63
2016,9,20,15,0,180.0,324.0,1.9,34.0,447.0,474.75,346.35
2016,9,20,15,15,482.0,215.0,1.85,33.5,514.5,594.35,437.89
2016,9,20,15,30,784.0,106.0,1.8,33.0,582.0,669.62,494.85
2016,9,20,15,45,762.0,102.5,1.8,33.0,532.5,612.53,454.42
2016,9,20,16,0,740.0,99.0,1.8,33.0,483.0,555.46,413.88
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.0,493.01,368.56
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,431.45,322.37
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,365.62,271.05
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,303.75,221.26
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,236.75,167.52
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,177.13,118.91
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,115.14,70.66
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,65.31,33.59
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,22.18,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,7.14,0.0
2016,9,21,6,45,109.0,29.0,0.4,23.5,43.0,38.57,16.93
2016,9,21,7,0,200.0,51.0,0.4,24.0,78.0,84.47,53.4
2016,9,21,7,15,280.5,69.0,0.5,24.5,126.5,134.19,92.31
2016,9,21,7,30,361.0,87.0,0.6,25.0,175.0,194.12,140.43
2016,9,21,7,45,437.0,96.5,0.7,25.5,230.0,253.79,188.75
2016,9,21,8,0,513.0,106.0,0.8,26.0,285.0,322.18,243.25
2016,9,21,8,15,371.0,146.5,0.85,26.5,287.5,329.41,251.19
2016,9,21,8,30,229.0,187.0,0.9,27.0,290.0,313.98,239.91
2016,9,21,8,45,462.0,155.5,0.95,27.5,396.0,435.92,332.15
2016,9,21,9,0,695.0,124.0,1.0,28.0,502.0,579.26,435.86
2016,9,21,9,15,717.5,128.5,1.05,28.5,549.5,635.25,473.5
2016,9,21,9,30,740.0,133.0,1.1,29.0,597.0,691.27,510.85
2016,9,21,9,45,768.0,131.5,1.15,29.5,642.0,742.4,543.31
2016,9,21,10,0,796.0,130.0,1.2,30.0,687.0,795.51,575.81
2016,9,21,10,15,808.0,132.5,1.25,30.0,723.0,838.59,602.47
2016,9,21,10,30,820.0,135.0,1.3,30.0,759.0,879.51,627.66
2016,9,21,10,45,555.5,260.0,1.4,30.5,690.0,795.81,569.9
2016,9,21,11,0,291.0,385.0,1.5,31.0,621.0,684.62,489.65
2016,9,21,11,15,576.5,259.0,1.6,31.0,740.5,846.64,604.96
2016,9,21,11,30,862.0,133.0,1.7,31.0,860.0,989.56,695.89
2016,9,21,11,45,877.0,126.5,1.8,31.5,875.0,1009.23,705.85
2016,9,21,12,0,892.0,120.0,1.9,32.0,890.0,1025.47,715.13
2016,9,21,12,15,649.5,248.5,1.95,32.0,810.0,938.17,661.08
2016,9,21,12,30,407.0,377.0,2.0,32.0,730.0,815.31,577.0
2016,9,21,12,45,650.5,247.5,2.15,32.5,807.5,936.19,662.7
2016,9,21,13,0,894.0,118.0,2.3,33.0,885.0,1020.41,714.68
2016,9,21,13,15,890.5,117.5,2.35,33.0,871.0,1005.69,705.66
2016,9,21,13,30,887.0,117.0,2.4,33.0,857.0,987.33,695.41
2016,9,21,13,45,595.5,245.5,2.45,33.0,736.5,842.36,602.8
2016,9,21,14,0,304.0,374.0,2.5,33.0,616.0,679.6,488.94
2016,9,21,14,15,582.5,242.0,2.55,33.0,683.0,789.71,572.33
2016,9,21,14,30,861.0,110.0,2.6,33.0,750.0,864.11,623.8
2016,9,21,14,45,850.5,107.5,2.65,33.0,712.5,821.88,596.98
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,782.14,572.47
2016,9,21,15,15,824.5,102.0,2.7,32.5,631.0,730.89,540.63
2016,9,21,15,30,809.0,99.0,2.7,32.0,587.0,678.34,507.07
2016,9,21,15,45,789.5,95.5,2.75,32.0,537.5,621.67,467.32
2016,9,21,16,0,770.0,92.0,2.8,32.0,488.0,564.72,426.14
2016,9,21,16,15,741.0,87.5,2.65,31.5,434.5,501.62,379.39
2016,9,21,16,30,712.0,83.0,2.5,31.0,381.0,440.39,332.45
2016,9,21,16,45,671.5,76.5,2.45,30.5,326.0,373.43,279.88
2016,9,21,17,0,631.0,70.0,2.4,30.0,271.0,310.06,228.3
2016,9,21,17,15,568.5,62.5,2.1,29.0,216.0,242.94,173.12
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,182.87,122.99
2016,9,21,17,45,405.0,43.0,1.55,27.0,111.0,118.98,72.37
2016,9,21,18,0,304.0,31.0,1.3,26.0,61.0,67.95,33.63
2016,9,21,18,15,152.0,15.5,1.3,25.5,30.5,22.02,0.0
2016,9,21,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,25.0,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,50.0,9.0,1.5,20.0,9.0,9.94,0.0
2016,9,22,6,45,169.0,27.0,1.8,21.0,45.5,43.09,17.58
2016,9,22,7,0,288.0,45.0,2.1,22.0,82.0,92.53,56.61
2016,9,22,7,15,374.0,58.5,2.0,22.5,132.5,144.61,98.39
2016,9,22,7,30,460.0,72.0,1.9,23.0,183.0,209.36,151.88
2016,9,22,7,45,512.5,82.5,1.85,24.0,236.5,268.54,201.57
2016,9,22,8,0,565.0,93.0,1.8,25.0,290.0,333.43,254.48
2016,9,22,8,15,605.5,100.5,1.85,25.5,343.5,395.04,304.03
2016,9,22,8,30,646.0,108.0,1.9,26.0,397.0,460.1,354.58
2016,9,22,8,45,671.0,115.0,2.0,27.0,448.0,518.79,398.14
2016,9,22,9,0,696.0,122.0,2.1,28.0,499.0,578.47,440.86
2016,9,22,9,15,717.5,127.0,2.2,28.5,546.0,634.32,480.39
2016,9,22,9,30,739.0,132.0,2.3,29.0,593.0,690.1,518.83
2016,9,22,9,45,754.0,136.0,2.4,29.5,634.5,739.42,551.26
2016,9,22,10,0,769.0,140.0,2.5,30.0,676.0,784.61,579.76
2016,9,22,10,15,781.0,142.5,2.55,30.0,711.0,826.69,606.75
2016,9,22,10,30,793.0,145.0,2.6,30.0,746.0,866.7,632.18
2016,9,22,10,45,800.5,147.5,2.65,30.5,773.5,900.3,651.98
2016,9,22,11,0,808.0,150.0,2.7,31.0,801.0,931.11,669.88
2016,9,22,11,15,561.0,274.5,2.75,31.0,732.0,845.39,610.8
2016,9,22,11,30,314.0,399.0,2.8,31.0,663.0,735.61,530.86
2016,9,22,11,45,563.0,280.5,2.85,31.5,761.5,872.73,628.91
2016,9,22,12,0,812.0,162.0,2.9,32.0,860.0,999.31,710.48
2016,9,22,12,15,520.5,298.0,2.95,32.0,746.0,857.42,614.75
2016,9,22,12,30,229.0,434.0,3.0,32.0,632.0,685.16,492.64
2016,9,22,12,45,515.5,300.0,3.05,32.5,742.0,852.82,613.4
2016,9,22,13,0,802.0,166.0,3.1,33.0,852.0,988.66,702.78
2016,9,22,13,15,509.0,290.0,3.15,33.0,723.0,824.45,592.46
2016,9,22,13,30,216.0,414.0,3.2,33.0,594.0,640.96,462.44
2016,9,22,13,45,493.5,289.0,3.25,33.0,684.0,788.1,571.73
2016,9,22,14,0,771.0,164.0,3.3,33.0,774.0,897.33,648.16
2016,9,22,14,15,760.5,161.5,3.35,32.5,743.5,866.96,629.9
2016,9,22,14,30,750.0,159.0,3.4,32.0,713.0,829.77,607.94
2016,9,22,14,45,712.5,166.5,3.45,32.0,671.5,778.93,575.27
2016,9,22,15,0,675.0,174.0,3.5,32.0,630.0,728.0,541.16
2016,9,22,15,15,377.5,219.5,3.5,31.5,471.5,520.82,391.93
2016,9,22,15,30,80.0,265.0,3.5,31.0,313.0,319.25,240.21
2016,9,22,15,45,223.0,231.0,3.5,31.0,348.5,379.35,288.75
2016,9,22,16,0,366.0,197.0,3.5,31.0,384.0,423.5,323.11
2016,9,22,16,15,456.5,155.5,3.4,30.5,362.5,415.07,317.35
2016,9,22,16,30,547.0,114.0,3.3,30.0,341.0,391.89,299.18
2016,9,22,16,45,478.5,111.0,3.25,30.0,289.0,323.26,244.69
2016,9,22,17,0,410.0,108.0,3.2,30.0,237.0,265.0,197.53
2016,9,22,17,15,345.0,92.5,2.85,29.0,186.0,202.89,147.57
2016,9,22,17,30,280.0,77.0,2.5,28.0,135.0,148.56,103.61
2016,9,22,17,45,191.5,56.5,2.2,27.5,90.0,91.37,59.0
2016,9,22,18,0,103.0,36.0,1.9,27.0,45.0,48.26,25.96
2016,9,22,18,15,51.5,18.0,1.9,26.5,22.5,19.51,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,116.0,23.0,2.2,22.5,38.0,34.5,12.85
2016,9,23,7,0,232.0,46.0,2.4,23.0,76.0,85.35,52.92
2016,9,23,7,15,324.0,60.0,2.55,23.5,124.5,135.73,92.77
2016,9,23,7,30,416.0,74.0,2.7,24.0,173.0,197.71,143.58
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,261.08,196.3
2016,9,23,8,0,594.0,80.0,3.0,25.0,286.0,332.55,255.16
2016,9,23,8,15,634.5,86.0,3.1,25.5,339.5,394.11,305.6
2016,9,23,8,30,675.0,92.0,3.2,26.0,393.0,459.07,357.12
2016,9,23,8,45,713.0,93.0,3.35,26.5,446.0,520.18,404.4
2016,9,23,9,0,751.0,94.0,3.5,27.0,499.0,582.7,451.38
2016,9,23,9,15,771.0,97.5,3.5,27.0,546.0,638.18,492.32
2016,9,23,9,30,791.0,101.0,3.5,27.0,593.0,693.3,531.24
2016,9,23,9,45,400.0,155.0,3.55,27.5,404.0,482.62,372.35
2016,9,23,10,0,9.0,209.0,3.6,28.0,215.0,206.13,154.83
2016,9,23,10,15,10.5,218.5,3.6,28.5,226.5,216.98,163.0
2016,9,23,10,30,12.0,228.0,3.6,29.0,238.0,227.94,170.69
2016,9,23,10,45,438.0,168.5,3.65,29.5,520.5,597.44,453.94
2016,9,23,11,0,864.0,109.0,3.7,30.0,803.0,932.19,682.42
2016,9,23,11,15,869.0,110.0,3.7,30.0,823.0,956.71,695.33
2016,9,23,11,30,874.0,111.0,3.7,30.0,843.0,977.87,708.37
2016,9,23,11,45,869.5,116.5,3.75,30.5,852.5,990.96,715.15
2016,9,23,12,0,865.0,122.0,3.8,31.0,862.0,1000.24,719.63
2016,9,23,12,15,440.5,202.0,3.85,31.0,579.5,679.83,503.25
2016,9,23,12,30,16.0,282.0,3.9,31.0,297.0,286.81,210.94
2016,9,23,12,45,438.0,202.5,3.95,31.5,576.0,676.35,503.96
2016,9,23,13,0,860.0,123.0,4.0,32.0,855.0,990.88,714.45
2016,9,23,13,15,856.0,122.0,4.05,32.0,840.5,975.39,702.78
2016,9,23,13,30,852.0,121.0,4.1,32.0,826.0,956.42,691.36
2016,9,23,13,45,599.5,239.5,4.15,32.0,728.5,839.3,613.47
2016,9,23,14,0,347.0,358.0,4.2,32.0,631.0,702.22,514.31
2016,9,23,14,15,584.5,236.5,4.2,31.5,675.0,788.2,582.62
2016,9,23,14,30,822.0,115.0,4.2,31.0,719.0,839.94,621.66
2016,9,23,14,45,697.0,163.0,4.2,31.0,656.5,761.69,568.82
2016,9,23,15,0,572.0,211.0,4.2,31.0,594.0,681.12,511.07
2016,9,23,15,15,668.5,157.0,4.15,30.5,575.5,674.23,510.17
2016,9,23,15,30,765.0,103.0,4.1,30.0,557.0,649.78,495.93
2016,9,23,15,45,675.0,120.0,4.1,30.0,495.0,573.09,438.92
2016,9,23,16,0,585.0,137.0,4.1,30.0,433.0,501.18,384.58
2016,9,23,16,15,621.5,111.0,3.95,29.5,394.5,460.58,354.25
2016,9,23,16,30,658.0,85.0,3.8,29.0,356.0,414.22,317.8
2016,9,23,16,45,615.0,78.5,3.7,29.0,302.0,349.43,265.14
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,288.63,214.36
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,222.65,159.48
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,164.52,110.85
2016,9,23,17,45,328.0,42.5,2.6,27.5,95.5,103.79,63.12
2016,9,23,18,0,220.0,30.0,2.3,27.0,49.0,56.1,26.58
2016,9,23,18,15,110.0,15.0,2.4,26.5,24.5,19.13,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,34.29,11.76
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,85.97,52.77
2016,9,24,7,15,337.5,57.0,2.95,23.0,123.5,136.18,92.85
2016,9,24,7,30,429.0,70.0,3.0,23.0,172.0,197.88,144.06
2016,9,24,7,45,493.0,78.5,3.1,23.5,225.5,259.07,195.88
2016,9,24,8,0,557.0,87.0,3.2,24.0,279.0,325.43,251.17
2016,9,24,8,15,292.0,127.0,3.35,24.5,229.0,268.74,210.29
2016,9,24,8,30,27.0,167.0,3.5,25.0,179.0,178.03,137.92
2016,9,24,8,45,56.0,200.0,3.65,25.5,229.0,229.87,178.52
2016,9,24,9,0,85.0,233.0,3.8,26.0,279.0,284.96,220.78
2016,9,24,9,15,163.0,256.5,3.85,26.5,354.5,373.94,288.94
2016,9,24,9,30,241.0,280.0,3.9,27.0,430.0,463.18,355.72
2016,9,24,9,45,517.5,198.5,3.95,27.5,548.0,619.94,475.06
2016,9,24,10,0,794.0,117.0,4.0,28.0,666.0,781.31,590.44
2016,9,24,10,15,485.5,242.5,3.95,28.0,584.0,681.85,514.23
2016,9,24,10,30,177.0,368.0,3.9,28.0,502.0,538.96,403.54
2016,9,24,10,45,222.5,377.0,3.9,28.5,551.0,595.63,444.41
2016,9,24,11,0,268.0,386.0,3.9,29.0,600.0,665.76,492.89
2016,9,24,11,15,361.5,362.5,3.9,29.0,659.0,736.69,543.99
2016,9,24,11,30,455.0,339.0,3.9,29.0,718.0,820.9,603.0
2016,9,24,11,45,650.5,235.0,3.95,29.5,785.0,915.44,670.73
2016,9,24,12,0,846.0,131.0,4.0,30.0,852.0,990.58,718.18
2016,9,24,12,15,556.0,277.0,4.0,30.0,752.0,870.81,635.9
2016,9,24,12,30,266.0,423.0,4.0,30.0,652.0,724.1,527.92
2016,9,24,12,45,553.0,277.5,4.0,30.0,748.0,866.3,634.66
2016,9,24,13,0,840.0,132.0,4.0,30.0,844.0,980.01,711.87
2016,9,24,13,15,836.0,131.5,3.95,30.0,829.5,965.21,701.46
2016,9,24,13,30,832.0,131.0,3.9,30.0,815.0,955.2,695.26
2016,9,24,13,45,823.5,130.5,3.9,30.0,792.0,929.12,678.82
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,900.04,660.51
2016,9,24,14,15,805.5,128.0,3.85,29.5,738.0,865.63,639.62
2016,9,24,14,30,796.0,126.0,3.8,29.0,707.0,828.67,616.86
2016,9,24,14,45,752.5,137.5,3.8,29.0,664.0,775.85,581.96
2016,9,24,15,0,709.0,149.0,3.8,29.0,621.0,726.45,549.1
2016,9,24,15,15,689.0,144.5,3.8,29.0,577.5,675.25,513.35
2016,9,24,15,30,669.0,140.0,3.8,29.0,534.0,623.58,476.48
2016,9,24,15,45,533.5,163.0,3.8,29.0,460.0,522.32,401.04
2016,9,24,16,0,398.0,186.0,3.8,29.0,386.0,437.03,336.1
2016,9,24,16,15,221.0,172.5,3.6,28.5,282.0,299.14,230.84
2016,9,24,16,30,44.0,159.0,3.4,28.0,178.0,177.24,135.88
2016,9,24,16,45,35.0,136.0,3.2,27.5,149.5,147.85,113.19
2016,9,24,17,0,26.0,113.0,3.0,27.0,121.0,119.61,90.89
2016,9,24,17,15,14.5,90.0,2.8,26.5,94.0,89.68,66.92
2016,9,24,17,30,3.0,67.0,2.6,26.0,67.0,64.05,46.18
2016,9,24,17,45,1.5,44.0,2.45,26.0,44.0,41.63,27.45
2016,9,24,18,0,0.0,21.0,2.3,26.0,21.0,19.5,7.97
2016,9,24,18,15,0.0,10.5,2.35,25.5,10.5,10.01,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.0,2.15,22.5,19.0,17.64,4.72
2016,9,25,7,0,0.0,38.0,2.3,23.0,38.0,35.65,22.85
2016,9,25,7,15,10.0,61.5,2.35,23.0,64.0,60.32,43.37
2016,9,25,7,30,20.0,85.0,2.4,23.0,90.0,88.34,66.6
2016,9,25,7,45,33.0,108.5,2.5,23.5,118.5,117.37,90.24
2016,9,25,8,0,46.0,132.0,2.6,24.0,147.0,148.07,114.92
2016,9,25,8,15,55.5,156.5,2.65,24.0,178.5,179.8,140.27
2016,9,25,8,30,65.0,181.0,2.7,24.0,210.0,212.66,166.16
2016,9,25,8,45,32.5,146.0,2.75,24.0,160.5,161.03,124.77
2016,9,25,9,0,0.0,111.0,2.8,24.0,111.0,103.97,78.52
2016,9,25,9,15,46.0,195.0,2.8,24.0,223.5,223.11,173.35
2016,9,25,9,30,92.0,279.0,2.8,24.0,336.0,346.04,267.7
2016,9,25,9,45,134.0,304.0,2.8,24.5,393.0,417.51,320.58
2016,9,25,10,0,176.0,329.0,2.8,25.0,450.0,483.83,368.74
2016,9,25,10,15,229.5,340.0,2.8,25.0,506.5,547.71,415.45
2016,9,25,10,30,283.0,351.0,2.8,25.0,563.0,625.51,471.07
2016,9,25,10,45,195.5,370.0,2.85,25.5,519.0,564.05,423.41
2016,9,25,11,0,108.0,389.0,2.9,26.0,475.0,496.14,371.32
2016,9,25,11,15,201.5,394.0,2.9,26.0,559.5,605.57,451.91
2016,9,25,11,30,295.0,399.0,2.9,26.0,644.0,718.45,531.7
2016,9,25,11,45,308.0,401.5,2.9,26.5,660.5,738.42,543.58
2016,9,25,12,0,321.0,404.0,2.9,27.0,677.0,757.21,555.23
2016,9,25,12,15,246.0,418.5,2.85,27.0,628.5,686.39,504.47
2016,9,25,12,30,171.0,433.0,2.8,27.0,580.0,627.12,461.37
2016,9,25,12,45,190.5,428.5,2.75,27.0,590.5,640.92,471.85
2016,9,25,13,0,210.0,424.0,2.7,27.0,601.0,653.57,481.1
2016,9,25,13,15,241.5,410.5,2.55,26.5,611.0,666.84,491.83
2016,9,25,13,30,273.0,397.0,2.4,26.0,621.0,690.48,509.42
2016,9,25,13,45,136.5,228.0,2.3,26.0,340.0,364.18,276.45
2016,9,25,14,0,0.0,59.0,2.2,26.0,59.0,55.03,37.9
2016,9,25,14,15,0.0,45.0,2.15,26.0,45.0,41.94,27.81
2016,9,25,14,30,0.0,31.0,2.1,26.0,31.0,28.87,17.46
2016,9,25,14,45,0.0,26.5,2.1,26.0,26.5,24.66,14.15
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,20.46,10.82
2016,9,25,15,15,0.0,33.0,2.1,25.5,33.0,30.69,19.15
2016,9,25,15,30,0.0,44.0,2.1,25.0,44.0,40.93,27.54
2016,9,25,15,45,0.0,36.0,2.1,25.0,36.0,33.46,21.59
2016,9,25,16,0,0.0,28.0,2.1,25.0,28.0,26.01,15.61
2016,9,25,16,15,0.0,24.5,2.1,24.5,24.5,22.74,13.05
2016,9,25,16,30,0.0,21.0,2.1,24.0,21.0,19.48,10.46
2016,9,25,16,45,0.0,17.5,2.1,24.0,17.5,16.22,7.8
2016,9,25,17,0,0.0,14.0,2.1,24.0,14.0,12.97,5.12
2016,9,25,17,15,0.0,11.0,2.1,23.5,11.0,10.19,2.8
2016,9,25,17,30,0.0,8.0,2.1,23.0,8.0,7.4,0.45
2016,9,25,17,45,0.0,5.0,2.1,23.0,5.0,4.62,0.0
2016,9,25,18,0,0.0,2.0,2.1,23.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,2.15,23.0,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.46,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.92,0.0
2016,9,26,7,15,0.0,2.0,3.35,20.0,2.0,1.85,0.0
2016,9,26,7,30,0.0,3.0,3.5,20.0,3.0,2.78,0.0
2016,9,26,7,45,0.0,4.0,3.65,20.0,4.0,3.7,0.0
2016,9,26,8,0,0.0,5.0,3.8,20.0,5.0,4.63,0.0
2016,9,26,8,15,0.0,16.0,3.85,20.0,16.0,14.84,6.8
2016,9,26,8,30,0.0,27.0,3.9,20.0,27.0,25.06,15.31
2016,9,26,8,45,0.0,32.0,4.0,20.0,32.0,29.72,19.1
2016,9,26,9,0,0.0,37.0,4.1,20.0,37.0,34.39,22.88
2016,9,26,9,15,0.0,67.5,4.05,20.0,67.5,62.84,46.17
2016,9,26,9,30,0.0,98.0,4.0,20.0,98.0,91.46,69.3
2016,9,26,9,45,2.5,142.0,4.0,20.0,143.5,135.59,104.72
2016,9,26,10,0,5.0,186.0,4.0,20.0,189.0,180.5,140.24
2016,9,26,10,15,5.5,187.5,3.95,20.0,191.5,182.49,141.47
2016,9,26,10,30,6.0,189.0,3.9,20.0,194.0,184.53,142.83
2016,9,26,10,45,3.0,107.5,3.9,20.5,110.0,103.34,77.92
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,24.23,14.02
2016,9,26,11,15,2.5,97.5,3.9,21.0,100.0,93.57,69.9
2016,9,26,11,30,5.0,169.0,3.9,21.0,174.0,164.67,126.14
2016,9,26,11,45,2.5,125.0,3.9,21.0,127.5,119.91,90.59
2016,9,26,12,0,0.0,81.0,3.9,21.0,81.0,75.67,55.28
2016,9,26,12,15,0.0,109.5,3.9,21.0,109.5,102.68,76.82
2016,9,26,12,30,0.0,138.0,3.9,21.0,138.0,129.94,98.39
2016,9,26,12,45,2.5,155.5,3.9,21.5,158.0,149.28,113.52
2016,9,26,13,0,5.0,173.0,3.9,22.0,178.0,168.64,128.58
2016,9,26,13,15,8.0,203.0,3.9,22.0,210.0,200.73,153.74
2016,9,26,13,30,11.0,233.0,3.9,22.0,242.0,232.98,178.87
2016,9,26,13,45,9.0,213.0,3.95,22.0,220.5,211.18,162.06
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,189.53,145.4
2016,9,26,14,15,9.0,209.5,3.95,21.5,216.5,207.33,159.91
2016,9,26,14,30,11.0,226.0,3.9,21.0,234.0,225.14,174.43
2016,9,26,14,45,9.5,213.5,3.9,21.0,220.0,211.29,163.85
2016,9,26,15,0,8.0,201.0,3.9,21.0,206.0,197.56,153.41
2016,9,26,15,15,4.0,146.5,3.85,21.0,149.0,141.03,108.82
2016,9,26,15,30,0.0,92.0,3.8,21.0,92.0,85.76,64.53
2016,9,26,15,45,55.5,153.0,3.8,21.0,180.5,184.63,145.8
2016,9,26,16,0,111.0,214.0,3.8,21.0,269.0,284.11,225.45
2016,9,26,16,15,104.5,190.0,3.75,20.5,237.0,243.77,193.79
2016,9,26,16,30,98.0,166.0,3.7,20.0,205.0,210.5,167.47
2016,9,26,16,45,88.0,141.5,3.65,20.0,172.5,175.94,139.26
2016,9,26,17,0,78.0,117.0,3.6,20.0,140.0,142.57,111.53
2016,9,26,17,15,60.5,92.5,3.45,19.5,108.0,108.24,82.94
2016,9,26,17,30,43.0,68.0,3.3,19.0,76.0,76.14,56.0
2016,9,26,17,45,21.5,45.0,3.2,19.0,49.0,47.2,31.8
2016,9,26,18,0,0.0,22.0,3.1,19.0,22.0,20.5,7.43
2016,9,26,18,15,0.0,11.0,3.1,19.0,11.0,10.48,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.0,3.35,16.5,19.0,17.66,3.66
2016,9,27,7,0,0.0,38.0,3.4,17.0,38.0,35.76,23.46
2016,9,27,7,15,15.5,61.5,3.5,17.0,65.0,63.22,46.62
2016,9,27,7,30,31.0,85.0,3.6,17.0,92.0,91.86,70.86
2016,9,27,7,45,45.5,108.5,3.7,17.5,122.0,122.15,96.27
2016,9,27,8,0,60.0,132.0,3.8,18.0,152.0,154.28,122.86
2016,9,27,8,15,30.0,131.0,3.8,18.5,141.0,142.03,112.68
2016,9,27,8,30,0.0,130.0,3.8,19.0,130.0,122.95,96.39
2016,9,27,8,45,7.0,157.5,3.85,19.5,161.5,153.73,121.01
2016,9,27,9,0,14.0,185.0,3.9,20.0,193.0,185.4,145.92
2016,9,27,9,15,14.0,198.0,3.75,20.5,206.5,198.61,155.64
2016,9,27,9,30,14.0,211.0,3.6,21.0,220.0,211.85,165.28
2016,9,27,9,45,53.5,264.0,3.5,21.5,300.5,304.83,237.9
2016,9,27,10,0,93.0,317.0,3.4,22.0,381.0,394.92,306.09
2016,9,27,10,15,149.0,339.0,3.25,22.0,447.0,479.42,369.57
2016,9,27,10,30,205.0,361.0,3.1,22.0,513.0,557.55,426.99
2016,9,27,10,45,201.5,376.0,3.0,22.0,530.5,576.87,439.5
2016,9,27,11,0,198.0,391.0,2.9,22.0,548.0,595.26,451.56
2016,9,27,11,15,166.5,401.5,2.8,22.0,535.5,581.09,439.51
2016,9,27,11,30,135.0,412.0,2.7,22.0,523.0,565.01,426.31
2016,9,27,11,45,90.0,391.0,2.65,22.0,465.5,486.84,368.5
2016,9,27,12,0,45.0,370.0,2.6,22.0,408.0,420.3,318.47
2016,9,27,12,15,35.5,350.0,2.6,22.0,380.5,389.63,295.85
2016,9,27,12,30,26.0,330.0,2.6,22.0,353.0,358.89,272.86
2016,9,27,12,45,34.0,346.0,2.6,22.0,375.5,383.73,291.75
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,408.41,310.23
2016,9,27,13,15,48.0,363.5,2.6,22.0,404.0,415.31,315.62
2016,9,27,13,30,54.0,365.0,2.6,22.0,410.0,421.86,320.87
2016,9,27,13,45,60.5,359.5,2.65,22.0,408.0,420.96,320.85
2016,9,27,14,0,67.0,354.0,2.7,22.0,406.0,419.57,320.54
2016,9,27,14,15,49.5,321.5,2.65,22.0,359.0,367.58,281.75
2016,9,27,14,30,32.0,289.0,2.6,22.0,312.0,316.77,243.57
2016,9,27,14,45,104.0,298.0,2.6,22.0,367.0,383.91,297.24
2016,9,27,15,0,176.0,307.0,2.6,22.0,422.0,454.67,352.07
2016,9,27,15,15,265.0,270.5,2.55,22.0,430.0,481.79,374.55
2016,9,27,15,30,354.0,234.0,2.5,22.0,438.0,490.93,383.43
2016,9,27,15,45,336.0,214.5,2.45,22.0,394.0,440.74,345.65
2016,9,27,16,0,318.0,195.0,2.4,22.0,350.0,391.58,308.22
2016,9,27,16,15,306.5,173.0,2.15,21.5,308.5,344.46,271.84
2016,9,27,16,30,295.0,151.0,1.9,21.0,267.0,298.07,235.06
2016,9,27,16,45,402.0,114.5,1.7,21.0,246.0,291.56,227.45
2016,9,27,17,0,509.0,78.0,1.5,21.0,225.0,268.53,204.0
2016,9,27,17,15,437.0,67.0,1.35,20.5,173.5,203.11,148.82
2016,9,27,17,30,365.0,56.0,1.2,20.0,122.0,144.8,99.64
2016,9,27,17,45,264.0,40.5,1.05,20.0,79.0,88.12,54.12
2016,9,27,18,0,163.0,25.0,0.9,20.0,36.0,42.67,14.14
2016,9,27,18,15,81.5,12.5,0.85,19.5,18.0,14.96,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,17.5,1.65,17.5,37.5,35.37,7.32
2016,9,28,7,0,337.0,35.0,1.9,18.0,75.0,94.2,56.25
2016,9,28,7,15,430.5,45.5,1.85,18.5,125.0,148.82,101.2
2016,9,28,7,30,524.0,56.0,1.8,19.0,175.0,215.05,157.26
2016,9,28,7,45,583.5,62.5,1.8,19.5,229.5,276.38,210.5
2016,9,28,8,0,643.0,69.0,1.8,20.0,284.0,344.1,267.74
2016,9,28,8,15,682.0,74.5,1.65,20.5,338.0,407.12,319.4
2016,9,28,8,30,721.0,80.0,1.5,21.0,392.0,472.68,370.79
2016,9,28,8,45,749.0,83.5,1.35,22.0,444.0,532.89,415.11
2016,9,28,9,0,777.0,87.0,1.2,23.0,496.0,594.14,457.88
2016,9,28,9,15,796.5,90.0,1.15,23.5,543.0,649.74,496.23
2016,9,28,9,30,816.0,93.0,1.1,24.0,590.0,704.81,531.6
2016,9,28,9,45,830.5,95.5,1.05,24.5,631.5,754.64,561.82
2016,9,28,10,0,845.0,98.0,1.0,25.0,673.0,797.78,586.88
2016,9,28,10,15,855.5,100.0,0.95,25.0,708.0,839.73,611.86
2016,9,28,10,30,866.0,102.0,0.9,25.0,743.0,879.27,634.88
2016,9,28,10,45,873.5,103.0,0.9,25.5,770.5,912.35,653.1
2016,9,28,11,0,881.0,104.0,0.9,26.0,798.0,942.41,669.33
2016,9,28,11,15,886.0,105.0,0.9,26.0,817.5,966.88,683.36
2016,9,28,11,30,891.0,106.0,0.9,26.0,837.0,987.9,695.36
2016,9,28,11,45,899.0,103.0,0.95,26.5,849.5,1003.95,704.04
2016,9,28,12,0,907.0,100.0,1.0,27.0,862.0,1016.35,710.65
2016,9,28,12,15,908.0,100.0,1.0,27.0,864.0,1021.3,713.33
2016,9,28,12,30,909.0,100.0,1.0,27.0,866.0,1022.36,713.9
2016,9,28,12,45,908.0,99.5,1.05,27.5,860.0,1017.0,710.34
2016,9,28,13,0,907.0,99.0,1.1,28.0,854.0,1007.78,704.64
2016,9,28,13,15,903.5,98.5,1.1,28.0,839.0,992.32,695.76
2016,9,28,13,30,900.0,98.0,1.1,28.0,824.0,973.19,684.81
2016,9,28,13,45,895.0,96.5,1.15,28.0,801.0,948.0,671.02
2016,9,28,14,0,890.0,95.0,1.2,28.0,778.0,919.43,655.1
2016,9,28,14,15,882.0,93.5,1.2,28.0,747.0,885.0,634.64
2016,9,28,14,30,874.0,92.0,1.2,28.0,716.0,847.7,612.27
2016,9,28,14,45,864.5,89.0,1.2,28.0,678.0,804.89,586.11
2016,9,28,15,0,855.0,86.0,1.2,28.0,640.0,759.75,558.15
2016,9,28,15,15,839.5,83.5,1.15,28.0,596.0,708.72,525.31
2016,9,28,15,30,824.0,81.0,1.1,28.0,552.0,656.41,491.16
2016,9,28,15,45,804.5,77.5,1.1,28.0,503.0,602.48,453.41
2016,9,28,16,0,785.0,74.0,1.1,28.0,454.0,544.85,411.87
2016,9,28,16,15,755.5,70.5,1.05,27.5,401.0,482.02,365.51
2016,9,28,16,30,726.0,67.0,1.0,27.0,348.0,420.71,318.45
2016,9,28,16,45,684.0,61.5,0.95,27.0,293.5,353.98,265.03
2016,9,28,17,0,642.0,56.0,0.9,27.0,239.0,291.01,212.8
2016,9,28,17,15,573.5,49.0,0.85,26.5,185.0,223.18,156.57
2016,9,28,17,30,505.0,42.0,0.8,26.0,131.0,163.04,106.16
2016,9,28,17,45,386.5,31.5,0.8,25.5,84.5,99.52,56.44
2016,9,28,18,0,268.0,21.0,0.8,25.0,38.0,49.06,11.33
2016,9,28,18,15,134.0,10.5,0.8,24.5,19.0,14.8,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,37.54,6.15
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,102.76,60.86
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,160.07,109.1
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,229.04,168.86
