Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,293.07,225.97
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,362.68,286.48
2016,9,29,8,15,738.0,68.5,4.05,18.5,352.0,426.98,341.27
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,493.99,396.33
2016,9,29,8,45,801.5,76.5,4.2,20.0,460.5,556.14,445.04
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,619.06,492.5
2016,9,29,9,15,846.5,83.0,4.3,21.5,561.5,672.86,532.44
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,728.95,570.84
2016,9,29,9,45,879.0,88.0,4.35,22.5,652.5,779.38,604.53
2016,9,29,10,0,893.0,90.0,4.4,23.0,695.0,828.03,636.46
2016,9,29,10,15,903.0,91.5,4.4,23.5,731.0,870.68,663.53
2016,9,29,10,30,913.0,93.0,4.4,24.0,767.0,910.71,688.49
2016,9,29,10,45,920.5,94.5,4.4,24.5,795.0,945.61,709.7
2016,9,29,11,0,928.0,96.0,4.4,25.0,823.0,977.31,728.61
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,1001.67,743.96
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,1022.36,756.98
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,1037.31,765.08
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,1048.34,770.74
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,1053.4,773.83
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,1054.43,774.48
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,1048.84,770.94
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,1039.25,764.97
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,1022.72,754.28
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,1002.39,741.22
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,977.42,725.44
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,948.93,707.34
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,913.43,684.24
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,874.93,659.05
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,828.95,628.73
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,780.93,596.71
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,729.16,562.39
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,679.52,528.87
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,620.52,484.84
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,561.24,439.39
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,496.24,388.42
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,432.76,337.0
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,364.25,280.18
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,299.56,224.72
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,229.22,164.75
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,166.78,111.06
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,100.42,57.87
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,47.64,6.82
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,14.2,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,38.06,4.51
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,104.38,62.17
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,162.53,111.43
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,232.5,172.21
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,296.97,229.74
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,367.73,291.05
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,432.88,345.89
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,500.78,400.54
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,562.67,447.43
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,625.13,492.43
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,679.28,532.34
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,735.71,570.73
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,785.85,602.82
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,834.06,633.01
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,876.42,658.22
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,916.1,681.24
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,950.16,700.82
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,980.94,718.16
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1005.34,732.05
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1026.05,743.64
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1041.19,751.06
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1052.44,756.19
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,1056.89,758.68
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,1057.28,758.88
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,1051.08,754.44
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,1040.86,747.68
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,1024.24,737.8
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,1003.82,725.66
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,976.73,710.0
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,946.17,692.08
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,910.66,670.27
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,872.2,646.41
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,826.67,618.05
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,778.94,587.81
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,727.12,553.84
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,673.95,518.28
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,617.32,477.14
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,557.09,432.14
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,492.12,382.04
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,428.78,331.48
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,359.61,274.93
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,294.51,219.79
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,224.74,160.77
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,163.08,108.07
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,97.12,55.28
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,44.72,0.41
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,13.32,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,26.15,0.69
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,63.57,39.85
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,103.12,73.71
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,147.2,111.73
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,190.58,149.16
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,236.56,187.94
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,247.95,197.98
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,256.6,204.44
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,365.12,290.16
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,492.74,386.68
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,500.42,389.23
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,508.58,392.37
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,474.78,363.77
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,441.64,335.49
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,535.38,404.6
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,646.36,482.05
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,613.61,454.63
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,563.46,416.72
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,666.52,488.59
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,759.91,549.97
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,907.57,650.23
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,1025.78,719.73
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,868.82,618.0
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,664.55,476.91
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,705.66,506.95
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,731.5,524.14
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,727.55,521.35
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,721.73,517.76
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,841.09,601.78
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,917.7,648.64
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,641.15,470.13
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,349.04,259.64
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,391.55,295.19
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,438.68,331.23
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,280.26,214.1
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,136.07,102.8
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,152.09,116.3
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,167.75,129.08
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,146.51,112.83
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,125.76,96.81
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,104.43,80.03
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,83.52,63.23
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,63.36,46.72
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,43.25,29.85
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,26.62,15.33
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,33.39,0.0
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,86.95,53.08
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,140.7,97.44
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,208.2,154.16
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,270.28,207.57
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,339.12,265.37
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,402.79,316.63
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,470.1,368.41
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,531.73,413.99
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,594.71,458.65
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,651.71,498.7
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,708.6,537.51
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,756.19,567.74
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,804.74,598.02
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,847.71,624.71
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,888.47,649.73
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,921.9,669.23
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,952.33,686.79
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,977.53,701.63
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,999.4,714.45
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,1017.0,724.1
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,1040.26,737.37
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,1044.45,739.52
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,1044.68,739.62
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,1038.47,734.51
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,1028.35,727.22
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,1011.34,717.29
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,990.62,705.21
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,964.53,689.85
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,935.1,672.43
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,898.22,650.2
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,858.55,626.07
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,811.14,597.13
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,767.05,569.99
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,713.52,535.44
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,658.99,498.6
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,599.24,456.11
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,539.69,412.39
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,475.07,363.71
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,411.62,314.18
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,342.83,258.94
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,278.8,205.69
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,209.07,147.98
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,148.6,97.57
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,84.98,47.55
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,34.82,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,31.65,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,80.78,49.49
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,133.37,92.35
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,198.08,146.07
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,260.86,199.28
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,329.67,256.39
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,392.4,307.13
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,458.94,359.02
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,520.22,405.29
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,583.48,451.46
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,639.8,492.45
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,696.1,532.46
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,745.76,564.85
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,791.32,593.6
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,834.23,620.19
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,874.99,645.04
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,910.32,666.08
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,943.06,685.34
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,967.71,700.18
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,989.02,712.99
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,1001.95,719.69
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,1011.21,724.25
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,1016.15,727.15
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,1017.37,727.88
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,1012.03,725.2
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,1002.95,720.32
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,986.0,710.07
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,965.56,697.74
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,939.09,682.04
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,909.42,664.25
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,873.43,641.81
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,834.87,617.55
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,787.82,587.33
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,739.34,555.81
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,689.35,522.44
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,636.26,484.94
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,576.15,441.38
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,516.81,397.13
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,452.1,347.72
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,389.94,298.71
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,322.24,244.11
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,259.77,192.22
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,192.45,136.76
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,133.68,88.33
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,74.77,41.88
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,26.06,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,28.43,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,69.7,42.81
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,121.96,84.79
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,183.92,135.67
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,243.82,185.97
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,312.98,243.34
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,284.6,223.94
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,225.89,177.22
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,388.08,306.7
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,565.08,443.24
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,619.76,483.37
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,674.5,523.14
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,605.23,465.86
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,497.92,380.07
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,566.42,430.59
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,626.77,473.8
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,768.89,578.66
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,910.17,674.28
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,819.48,608.45
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,705.15,522.36
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,858.16,636.32
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,984.17,720.66
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,854.93,631.0
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,699.44,515.92
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,649.18,480.32
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,611.98,452.76
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,796.81,591.31
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,935.34,686.29
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,910.36,667.7
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,889.12,653.05
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,853.71,630.26
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,815.73,605.75
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,769.46,575.41
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,721.79,543.85
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,670.17,508.91
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,617.79,471.35
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,483.44,370.82
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,364.91,280.21
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,383.46,294.98
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,379.39,289.59
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,312.36,234.75
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,250.77,183.37
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,183.95,128.88
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,127.02,82.47
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,68.32,36.55
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,21.89,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,30.75,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,79.32,47.11
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,131.37,89.15
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,198.18,144.1
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,260.5,196.85
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,331.12,255.6
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,393.19,306.43
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,458.98,358.42
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,368.46,288.28
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,224.24,172.67
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,453.0,353.35
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,694.23,530.83
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,635.53,481.41
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,545.57,409.96
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,594.82,444.37
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,645.2,478.05
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,796.86,586.57
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,931.21,672.79
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,954.71,685.46
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,974.83,696.99
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,990.13,704.64
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,1001.86,710.17
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,1005.65,711.76
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,1005.66,711.21
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,999.32,707.41
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,989.22,701.47
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,972.54,691.53
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,952.31,679.5
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,926.27,662.98
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,897.02,644.45
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,861.14,623.72
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,822.62,601.06
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,783.95,577.2
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,737.65,547.83
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,685.52,513.73
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,632.43,477.32
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,573.57,435.16
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,515.06,391.9
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,451.06,343.2
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,390.08,295.15
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,322.72,240.94
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,260.32,189.07
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,191.6,132.58
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,132.79,84.29
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,71.38,36.08
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,22.39,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,30.12,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,78.57,46.01
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,131.05,88.51
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,198.77,144.14
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,264.02,198.86
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,339.55,261.24
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,402.69,312.85
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,469.27,365.23
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,530.35,411.96
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,594.25,459.17
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,650.32,498.88
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,705.91,535.58
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,752.38,564.81
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,801.88,595.62
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,843.32,620.47
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,882.26,643.4
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,754.29,553.93
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,574.99,421.16
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,795.22,582.88
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,992.03,710.63
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,1005.87,716.08
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,1015.84,720.99
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,920.43,660.09
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,787.48,567.0
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,753.34,544.44
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,718.18,520.22
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,671.86,488.33
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,612.91,447.72
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,785.87,576.05
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,908.4,658.35
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,740.41,545.26
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,561.74,415.53
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,666.81,497.65
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,738.94,550.91
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,685.88,516.19
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,631.96,479.89
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,572.16,436.46
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,513.09,392.28
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,449.23,343.38
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,386.88,294.05
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,317.54,237.63
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,254.2,184.71
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,185.26,128.26
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,126.65,80.41
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,65.41,31.87
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,18.09,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,30.91,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,83.82,47.94
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,138.0,92.27
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,205.4,147.82
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,208.03,157.87
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,180.54,139.94
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,158.2,122.76
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,129.34,99.13
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,352.42,277.59
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,595.47,460.91
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,502.54,387.66
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,349.98,268.13
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,203.96,156.42
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,57.75,40.38
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,60.57,42.51
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,63.39,44.55
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,502.29,388.41
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,933.68,686.5
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,804.18,594.61
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,626.2,462.63
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,482.92,359.94
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,311.48,232.32
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,278.18,207.93
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,245.08,183.16
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,378.4,284.07
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,502.83,375.68
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,635.76,475.14
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,736.29,549.94
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,602.57,452.34
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,450.55,339.45
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,651.1,497.09
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,795.37,606.52
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,540.56,417.82
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,284.04,216.99
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,309.76,239.35
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,339.18,263.75
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,322.65,252.38
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,303.06,238.16
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,262.38,206.31
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,223.03,174.84
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,181.0,140.58
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,141.12,107.42
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,101.08,74.18
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,64.71,44.02
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,34.39,16.75
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.63,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,28.58,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,81.35,48.03
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,136.07,94.75
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,202.99,152.26
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,264.88,206.85
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,333.97,266.46
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,396.9,320.09
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,463.45,374.81
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,524.06,423.18
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,586.15,471.13
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,640.37,511.57
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,696.01,551.25
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,745.99,583.73
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,794.69,614.55
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,836.75,641.03
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,876.51,665.51
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,910.83,686.18
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,934.78,699.66
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,958.55,712.71
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,978.95,723.43
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,992.87,730.24
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,1003.15,734.77
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,1006.71,736.5
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,1006.52,735.98
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,1000.44,730.75
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,990.61,723.3
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,973.33,712.55
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,952.54,699.66
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,926.73,682.16
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,897.66,662.61
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,759.7,568.98
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,607.81,457.61
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,535.33,405.84
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,457.16,348.6
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,561.32,432.03
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,623.02,481.64
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,566.73,439.26
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,508.71,395.04
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,443.33,344.02
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,380.65,293.51
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,314.36,238.74
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,252.68,186.2
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,183.31,128.31
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,124.49,79.42
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,62.91,27.16
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,16.68,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,32.89,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,98.75,55.39
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,158.93,108.28
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,232.13,172.25
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,298.21,231.5
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,370.63,294.43
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,397.66,319.69
