Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,406.07,327.51
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,455.71,366.36
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,504.22,402.71
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,622.36,493.62
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,743.65,581.18
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,794.46,613.68
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,843.29,644.63
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,886.36,671.05
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,926.66,695.22
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,961.25,715.64
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,992.48,733.7
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,1016.65,748.53
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,1037.03,761.0
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,1050.73,768.2
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,1060.34,772.94
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,1064.14,775.17
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,1063.8,774.95
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,1057.36,771.44
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,1046.83,765.47
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,1029.79,755.0
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,1008.86,742.14
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,980.37,724.77
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,948.42,705.1
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,911.33,681.54
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,871.25,655.84
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,824.22,625.13
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,775.15,592.67
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,720.87,556.49
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,665.37,518.13
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,607.25,475.06
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,545.76,428.17
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,477.64,374.38
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,411.64,320.39
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,339.45,259.97
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,272.64,202.22
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,199.79,140.34
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,136.88,86.8
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,54.42,19.88
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,30.97,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,91.98,52.41
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,150.62,103.73
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,222.84,165.95
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,289.68,224.73
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,363.8,287.95
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,429.53,341.89
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,499.54,396.31
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,563.54,443.33
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,628.67,488.49
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,687.41,528.27
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,745.51,564.53
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,792.68,591.99
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,842.59,620.69
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,886.13,646.17
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,927.04,669.6
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,960.82,687.9
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,991.34,704.1
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,1015.57,716.39
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,1036.08,726.49
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,1051.51,733.62
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,1063.02,738.56
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,1066.22,741.3
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,1065.33,741.87
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,1057.84,738.66
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,1046.32,733.22
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,1028.93,724.32
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,1007.72,713.18
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,978.95,696.0
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,946.77,676.7
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,908.65,654.09
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,867.66,629.51
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,821.12,602.3
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,772.41,573.01
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,721.24,541.88
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,664.34,504.75
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,602.22,460.54
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,540.38,414.87
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,472.33,363.4
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,406.59,311.58
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,334.29,252.33
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,268.29,196.29
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,194.71,134.98
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,132.15,82.56
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,52.37,15.92
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,30.27,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,89.76,49.99
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,147.43,100.15
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,218.88,160.66
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,283.76,216.81
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,355.52,276.88
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,419.6,329.09
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,487.99,382.33
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,550.89,429.63
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,614.89,475.91
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,672.01,515.75
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,728.55,552.39
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,774.23,579.25
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,822.72,607.43
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,865.46,632.39
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,905.65,655.38
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,938.67,674.32
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,968.54,691.25
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,992.3,705.76
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,1012.44,718.18
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,1027.07,725.91
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,1037.86,731.44
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,1041.41,734.15
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,1040.96,734.64
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,1033.44,730.23
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1021.96,723.5
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,1004.76,713.44
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,983.83,701.18
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,955.77,685.11
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,924.32,666.85
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,887.21,644.29
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,847.31,619.77
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,800.05,590.55
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,751.07,559.72
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,701.35,528.54
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,645.96,491.38
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,585.08,447.29
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,524.55,402.0
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,457.65,350.98
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,393.16,299.87
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,323.33,242.58
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,258.11,187.39
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,185.88,127.58
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,124.9,76.87
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,49.27,10.79
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,27.74,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,80.22,43.97
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,136.4,92.23
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,206.34,150.6
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,270.63,205.74
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,343.01,266.42
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,407.37,319.9
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,475.31,374.42
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,396.4,312.97
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,263.32,205.74
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,289.56,225.54
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,315.73,244.5
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,399.65,307.57
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,478.94,365.34
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,687.11,521.78
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,888.07,658.72
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,921.52,677.37
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,951.88,695.22
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,975.13,709.44
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,994.84,721.46
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,1007.83,727.8
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,1017.04,731.87
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,1021.0,733.81
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,1021.07,733.45
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,1013.64,727.43
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,1002.37,719.18
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,984.46,707.91
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,962.96,694.48
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,936.04,677.64
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,905.85,658.74
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,868.58,635.15
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,828.65,609.73
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,782.52,579.96
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,739.41,551.99
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,685.46,516.93
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,630.66,479.08
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,569.4,434.13
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,508.79,388.38
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,442.37,337.07
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,379.64,286.9
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,309.56,229.86
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,245.46,176.18
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,174.83,118.56
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,115.76,70.22
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,45.93,5.04
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.92,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.78,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.7,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.63,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,5.56,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,6.49,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.42,0.46
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,192.53,150.58
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,389.71,299.65
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,434.69,330.91
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,481.05,363.62
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,533.92,400.98
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,600.59,447.06
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,760.79,563.17
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,921.11,668.41
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,883.98,643.45
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,827.24,603.68
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,914.03,664.88
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,979.81,706.8
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,848.63,619.58
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,691.82,506.56
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,689.5,505.76
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,685.77,503.04
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,678.74,499.98
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,670.09,495.85
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,645.64,479.61
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,620.24,462.68
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,649.22,486.91
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,681.69,512.62
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,571.74,432.73
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,481.84,366.04
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,550.84,422.16
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,593.15,456.48
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,410.45,317.88
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,247.06,190.6
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,316.58,245.73
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,349.15,267.77
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,281.13,211.71
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,219.53,160.06
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,151.84,104.54
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,95.55,58.62
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,38.51,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,23.1,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,65.59,34.26
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,118.24,79.7
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,185.54,135.07
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,133.55,101.16
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,45.53,32.25
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,133.35,104.23
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,235.34,185.58
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,217.91,170.73
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,195.08,151.45
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,224.07,173.38
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,246.37,189.67
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,126.32,95.59
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.08,4.08
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,201.51,154.8
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,405.38,307.13
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,425.48,319.58
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,445.52,332.87
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,544.51,404.64
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,632.68,466.51
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,819.53,599.29
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,973.88,697.39
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,977.47,697.79
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,977.43,697.77
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,971.19,692.66
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,961.34,685.5
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,944.14,675.24
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,931.29,667.91
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,904.18,652.08
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,874.0,634.32
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,837.53,611.83
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,798.61,587.59
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,753.46,558.93
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,706.58,528.74
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,653.57,493.46
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,600.05,455.66
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,542.11,413.75
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,483.43,369.91
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,417.72,319.41
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,355.21,269.67
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,286.71,214.03
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,224.67,162.23
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,155.57,105.98
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,98.71,59.49
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,38.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,22.98,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,65.02,32.93
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,118.66,80.02
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,186.86,136.48
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,249.07,189.95
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,319.67,249.66
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,227.66,180.47
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,85.5,64.69
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,97.45,74.02
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,109.44,83.09
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,390.4,310.93
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,683.56,532.71
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,733.34,564.73
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,781.93,596.68
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,823.71,623.23
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,863.23,647.93
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,651.98,494.11
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,381.35,285.9
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,326.65,245.41
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,260.67,195.42
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,459.16,345.16
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,636.2,472.2
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,833.77,617.86
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,993.02,724.74
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,986.81,718.26
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,976.82,710.66
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,959.55,699.61
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,938.76,686.39
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,911.97,669.53
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,881.94,650.54
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,845.29,626.8
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,806.1,601.25
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,764.09,573.79
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,715.12,541.16
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,661.39,505.58
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,607.05,466.9
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,546.19,421.32
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,486.34,375.23
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,422.1,324.69
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,359.71,274.07
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,289.94,216.65
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,226.8,163.37
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,156.75,105.99
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,99.35,58.6
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,38.91,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,23.06,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,65.09,31.43
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,120.21,80.3
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,189.9,137.65
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,255.4,193.47
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,330.56,256.8
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,394.42,310.22
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,462.26,365.13
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,526.3,415.7
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,591.62,465.81
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,647.86,507.11
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,703.76,545.87
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,755.4,580.18
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,800.52,609.31
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,841.98,634.91
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,881.0,658.4
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,915.19,679.05
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,946.44,697.58
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,969.47,711.75
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,988.94,723.65
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,1003.05,730.64
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,1013.37,735.27
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,1016.09,736.58
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,1014.87,735.53
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,1007.8,729.37
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,996.87,720.92
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,979.1,709.65
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,957.69,696.14
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,929.58,678.58
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,898.24,658.9
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,861.18,635.11
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,821.45,609.41
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,775.6,579.35
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,727.88,547.7
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,677.78,514.88
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,622.27,475.99
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,561.21,430.43
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,500.88,384.12
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,434.11,332.53
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,370.16,281.23
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,300.38,223.49
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,236.09,168.91
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,163.99,109.64
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,104.71,59.9
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,36.07,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,21.82,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,61.37,28.1
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,116.81,78.0
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,184.8,133.95
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,252.14,191.07
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,328.71,255.51
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,392.92,309.33
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,461.13,364.64
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,524.72,415.08
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,593.01,467.61
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,649.17,509.15
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,704.94,548.06
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,755.97,582.32
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,800.44,611.43
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,841.57,637.34
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,880.21,661.17
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,913.98,681.7
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,944.76,700.09
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,967.88,714.72
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,987.41,727.06
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,999.19,732.84
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,1007.08,736.2
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,1010.2,737.72
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,1009.43,736.86
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,1002.29,730.45
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,991.32,721.75
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,973.76,710.38
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,952.6,696.78
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,924.58,678.73
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,893.35,658.59
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,856.15,634.25
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,816.33,608.11
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,768.52,576.45
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,723.97,546.8
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,670.3,511.19
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,615.92,472.45
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,554.42,426.35
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,493.75,379.59
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,427.09,327.12
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,364.62,276.27
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,294.22,218.21
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,230.27,164.11
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,158.17,105.23
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,99.18,55.59
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,34.12,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,11.71,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,23.74,8.5
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,55.84,37.66
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,93.74,68.98
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,130.95,100.05
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,171.7,133.86
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,167.45,131.06
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,162.5,126.64
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,314.48,249.35
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,485.98,383.61
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,585.32,459.39
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,688.39,536.01
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,738.64,569.43
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,787.8,601.73
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,829.16,627.8
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,868.21,651.92
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,901.35,671.71
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,924.11,684.32
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,870.1,646.15
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,787.4,583.94
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,780.14,576.58
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,758.46,559.25
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,740.29,545.55
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,720.4,530.69
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,723.83,533.54
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,725.45,535.06
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,637.46,471.46
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,538.43,399.53
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,733.65,547.41
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,878.25,647.88
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,735.88,549.51
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,579.54,434.67
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,544.46,410.94
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,508.38,385.56
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,570.2,435.14
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,603.15,461.88
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,541.58,415.33
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,482.61,369.97
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,416.04,317.89
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,352.79,266.8
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,281.8,208.68
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,217.93,155.17
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,147.51,98.26
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,90.49,50.06
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,31.3,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
