Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,20.23,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,57.16,22.13
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,112.27,74.07
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,180.97,130.43
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,244.38,184.35
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,316.95,245.17
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,379.21,297.01
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,445.55,350.45
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,506.98,398.73
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,569.13,446.22
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,454.98,356.45
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,281.83,217.68
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,442.55,343.23
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,597.28,458.86
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,584.75,445.41
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,553.89,419.61
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,555.17,418.43
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,554.29,415.54
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,669.0,500.56
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,787.47,585.31
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,715.29,531.56
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,638.72,474.96
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,726.79,540.22
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,812.99,602.0
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,897.49,663.41
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,955.39,701.87
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,870.5,644.8
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,767.81,571.56
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,734.06,548.69
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,699.37,524.6
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,703.52,531.16
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,700.62,532.39
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,686.41,523.75
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,661.62,507.46
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,622.32,479.14
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,579.6,447.71
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,519.33,402.11
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,460.35,356.36
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,394.42,304.35
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,332.25,253.8
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,264.62,198.02
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,203.67,146.62
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,134.91,90.68
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,79.13,42.99
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,27.85,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,14.76,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,35.69,11.49
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,88.01,59.54
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,147.11,108.26
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,207.5,159.28
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,271.93,213.46
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,331.78,263.99
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,396.82,317.87
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,218.14,175.89
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,67.48,49.67
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,130.88,100.69
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,69.85,51.23
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.15,3.44
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,67.55,49.06
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,125.35,94.98
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,176.04,134.79
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,227.83,174.89
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,325.06,250.61
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,414.56,319.13
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,626.79,484.39
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,828.41,635.11
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,721.74,553.1
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,613.35,469.39
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,804.73,618.11
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,961.84,730.75
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,848.23,649.88
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,715.48,548.84
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,810.77,624.92
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,871.52,669.83
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,834.85,645.47
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,795.72,619.53
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,615.24,483.93
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,436.87,343.01
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,422.64,333.86
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,396.03,314.52
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,451.6,360.36
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,479.52,382.03
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,413.13,327.38
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,350.01,274.01
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,281.62,215.25
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,219.23,160.37
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,147.57,99.74
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,88.23,45.84
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,30.38,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,28.17,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,83.24,25.93
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,147.87,98.84
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,225.14,166.81
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,293.75,229.15
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,369.69,296.29
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,436.94,355.25
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,507.28,414.68
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,568.21,464.03
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,632.74,514.29
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,690.7,557.18
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,747.77,596.17
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,798.65,630.03
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,847.56,661.8
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,890.46,688.46
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,930.51,712.65
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,963.65,732.01
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,993.33,748.85
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,1017.18,763.1
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,1037.15,774.78
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,1050.15,780.4
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,1059.02,783.42
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,1061.2,784.19
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,1059.18,782.45
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,1051.55,775.73
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,1039.78,766.56
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,1020.93,754.44
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,998.17,739.93
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,968.95,719.85
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,936.25,697.59
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,898.15,674.4
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,857.13,649.03
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,809.18,617.37
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,759.11,583.91
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,703.8,545.96
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,647.42,505.22
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,584.46,457.69
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,521.95,408.92
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,455.46,355.98
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,388.75,300.83
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,314.56,237.77
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,246.61,178.25
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,169.6,113.21
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,104.77,51.16
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,35.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,27.88,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,81.93,20.74
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,146.69,97.25
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,223.87,164.21
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,290.95,224.03
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,364.94,287.86
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,432.27,344.85
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,502.78,402.05
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,565.68,451.33
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,625.59,496.7
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,683.04,538.88
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,739.68,577.27
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,790.08,609.38
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,838.4,639.47
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,880.56,666.53
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,919.94,691.5
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,952.32,710.28
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,981.26,726.73
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,1005.08,739.79
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1025.12,750.46
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,1038.41,757.48
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,1047.66,762.1
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,1050.23,763.53
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,1048.69,762.59
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,1040.18,755.92
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1027.66,746.92
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,1008.64,735.4
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,985.84,721.57
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,956.82,704.27
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,924.46,684.73
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,886.14,660.65
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,845.01,634.53
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,796.73,603.59
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,746.61,570.9
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,690.53,534.12
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,637.36,496.57
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,573.91,448.84
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,511.17,400.04
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,441.91,345.16
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,375.61,290.5
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,301.22,227.9
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,235.19,170.51
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,158.86,106.35
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,94.66,43.63
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,32.38,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,16.17,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,44.92,6.77
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,96.37,65.43
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,154.77,115.56
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,208.47,162.98
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,267.9,214.52
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,323.24,262.02
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,383.26,312.07
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,315.38,256.9
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,215.85,173.46
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,344.57,278.88
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,488.53,391.77
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,439.6,349.85
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,390.81,308.11
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,541.15,426.55
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,704.49,549.12
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,612.05,475.55
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,509.52,394.26
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,574.49,443.46
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,654.61,501.65
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,827.83,631.84
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,981.88,736.1
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,906.25,683.07
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,806.43,610.26
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,787.34,597.11
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,766.37,582.1
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,859.42,653.01
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,931.41,702.22
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,702.92,538.97
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,465.84,357.21
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,652.86,505.86
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,793.99,610.6
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,748.04,577.83
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,700.39,544.94
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,645.18,505.27
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,589.65,463.49
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,530.39,417.22
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,470.47,369.35
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,403.08,315.82
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,339.47,263.39
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,268.63,204.02
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,205.12,149.34
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,133.22,89.43
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,73.21,30.72
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,25.51,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.48,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.92,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.31,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.7,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.55,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.41,0.61
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,9.26,2.16
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,11.12,3.68
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,12.98,5.17
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,14.84,6.63
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,207.42,164.58
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,414.0,323.9
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,445.87,345.45
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,477.25,367.08
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,344.7,265.74
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,186.46,141.65
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,313.41,239.87
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,436.71,330.88
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,448.3,338.44
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,459.69,346.44
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,298.88,226.53
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,136.06,101.0
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,569.54,437.42
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,949.72,696.28
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,820.39,604.74
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,679.3,502.27
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,657.05,488.02
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,633.85,472.23
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,582.91,436.3
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,520.75,392.17
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,657.87,497.58
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,757.66,571.05
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,710.79,538.94
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,662.9,506.19
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,608.57,468.33
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,554.41,429.5
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,493.94,383.96
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,435.17,338.38
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,368.55,285.55
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,306.31,234.74
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,236.31,177.08
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,176.98,127.24
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,110.42,73.46
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,54.37,19.44
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,19.53,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,16.69,7.72
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,26.92,16.82
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,39.02,27.27
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,51.16,37.59
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,64.06,48.34
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,77.0,58.91
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,170.86,136.34
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,277.4,221.5
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,357.14,284.27
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,454.28,358.71
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,474.55,371.66
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,481.08,374.67
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,562.31,435.53
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,636.14,489.52
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,633.33,484.29
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,626.92,477.03
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,677.56,513.29
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,728.57,548.89
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,739.36,554.98
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,748.42,560.21
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,780.97,583.44
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,799.06,596.84
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,735.11,551.19
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,684.61,514.51
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,692.28,521.52
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,697.27,526.27
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,718.45,542.29
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,722.54,546.47
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,768.09,581.29
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,792.06,598.12
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,645.76,494.3
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,496.95,383.23
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,423.55,329.08
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,346.98,271.09
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,308.79,241.88
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,271.24,212.4
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,230.06,180.06
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,195.51,152.0
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,152.95,116.6
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,112.94,82.74
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,67.79,45.3
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,30.32,7.08
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,12.71,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,15.79,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,44.31,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,102.75,66.73
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,172.9,125.75
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,235.5,179.63
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,307.14,240.13
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,370.12,292.94
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,437.49,347.48
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,497.42,394.75
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,559.06,441.82
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,611.57,480.35
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,666.03,518.82
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,565.27,438.39
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,419.46,322.76
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,630.13,484.23
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,839.55,629.1
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,870.27,645.26
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,898.02,660.85
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,920.82,674.41
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,940.37,685.9
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,948.17,688.48
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,960.76,694.37
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,962.94,695.54
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,961.47,694.64
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,953.43,689.71
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,941.81,682.69
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,923.82,671.18
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,902.49,657.68
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,881.93,644.0
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,851.06,623.61
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,657.73,492.74
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,460.97,348.35
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,589.05,448.48
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,674.12,512.88
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,419.48,324.05
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,167.02,126.86
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,339.29,264.78
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,449.5,346.96
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,382.86,294.04
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,320.24,243.48
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,251.32,186.52
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,189.77,134.55
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,119.24,77.13
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,58.99,11.67
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,20.84,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,35.29,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,93.25,60.41
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,157.69,114.61
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,219.19,166.88
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,293.12,228.63
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,355.58,280.3
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,422.78,333.72
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,483.91,379.75
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,547.53,425.47
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,603.24,464.19
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,659.24,501.52
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,708.37,530.74
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,753.34,555.59
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,794.69,583.28
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,834.02,609.58
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,866.02,630.5
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,895.27,649.61
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,918.38,664.74
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,938.27,677.96
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,825.12,603.04
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,692.14,507.87
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,661.81,487.27
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,616.03,455.22
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,806.26,593.61
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,953.41,689.11
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,935.71,676.77
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,914.6,663.99
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,886.75,647.34
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,855.85,628.67
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,643.34,483.15
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,422.95,319.23
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,577.22,439.94
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,685.63,521.33
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,631.21,483.26
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,576.51,444.32
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,517.18,399.77
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,457.27,353.4
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,389.92,300.5
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,326.54,248.87
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,256.08,190.2
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,193.22,136.74
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,121.83,78.25
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,60.95,5.94
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,21.33,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,51.64,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,114.62,72.29
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,188.46,134.76
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,254.53,191.51
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,329.76,254.7
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,394.77,309.38
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,462.33,364.29
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,524.75,413.53
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,588.72,462.28
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,644.96,503.46
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,700.79,542.17
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,750.75,575.11
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,793.69,602.74
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,834.85,628.49
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,873.5,652.26
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,905.94,671.68
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,935.32,689.03
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,808.71,602.54
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,639.14,477.45
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,833.11,619.93
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,997.55,725.49
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,892.79,655.41
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,762.52,563.34
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,883.41,650.34
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,975.73,708.67
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,957.03,695.74
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,934.8,681.72
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,769.47,572.2
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,585.67,439.0
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,708.68,534.11
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,794.92,595.05
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,747.59,563.19
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,703.46,534.28
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,648.36,497.37
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,592.78,457.61
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,531.0,411.25
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,470.37,364.2
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,402.31,310.45
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,339.42,258.75
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,266.91,198.04
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,202.37,142.8
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,127.63,81.15
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,63.86,0.0
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,22.11,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
