Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,40.02,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,107.81,67.46
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,181.25,130.03
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,247.18,186.87
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,322.91,250.91
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,386.57,304.83
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,452.87,359.07
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,515.53,408.0
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,580.06,456.52
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,634.86,496.71
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,689.23,534.38
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,737.6,566.43
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,778.8,593.04
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,819.75,618.57
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,858.3,642.11
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,889.24,660.68
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,917.08,677.15
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,939.24,690.83
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,957.93,702.33
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,970.84,709.21
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,980.05,713.84
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,982.28,715.11
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,980.71,714.14
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,972.39,707.99
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,960.35,699.61
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,941.78,688.12
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,919.72,674.47
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,892.11,657.56
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,861.42,638.56
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,823.79,614.46
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,783.68,588.52
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,738.22,558.6
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,686.47,523.87
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,631.66,486.23
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,576.53,446.39
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,514.55,399.44
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,455.8,353.42
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,388.57,300.07
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,325.36,248.07
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,252.97,187.58
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,188.91,133.09
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,116.0,73.19
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,53.82,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,18.87,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,25.64,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,88.7,55.09
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,155.26,111.72
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,219.74,166.29
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,294.5,228.85
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,358.43,282.2
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,427.27,337.64
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,491.09,387.48
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,558.01,437.91
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,613.2,477.68
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,666.06,514.53
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,715.77,545.43
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,764.35,574.61
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,805.63,600.42
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,844.75,624.49
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,879.03,644.41
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,910.65,662.45
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,926.13,670.02
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,945.71,680.45
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,963.03,690.1
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,976.89,697.67
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,979.56,699.75
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,978.47,699.73
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,971.67,695.51
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,961.1,689.03
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,943.58,679.05
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,922.56,666.94
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,895.43,651.34
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,865.07,633.53
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,828.3,610.88
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,789.01,586.33
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,743.81,557.42
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,701.5,530.1
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,647.07,493.95
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,592.06,454.87
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,531.34,409.34
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,471.48,362.9
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,403.51,309.26
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,339.05,256.39
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,268.05,197.28
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,203.42,142.16
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,127.59,79.06
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,62.35,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,45.06,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,115.25,69.62
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,191.33,136.28
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,257.92,194.26
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,332.12,257.39
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,396.61,312.15
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,464.78,367.85
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,526.6,416.28
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,589.69,463.88
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,644.9,504.24
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,694.9,538.4
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,742.98,570.52
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,789.29,600.98
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,829.11,625.89
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,866.36,648.84
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,897.33,667.81
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,925.1,684.64
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,946.07,697.51
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,963.46,708.17
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,974.0,713.52
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,980.69,716.56
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,981.97,717.67
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,979.43,716.51
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,970.28,709.8
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,957.45,700.88
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,938.47,689.07
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,916.04,675.11
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,886.8,655.36
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,854.59,633.71
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,816.59,610.26
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,776.25,584.99
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,536.58,412.76
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,290.74,223.01
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,462.73,361.01
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,575.22,447.87
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,513.48,399.74
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,453.2,352.29
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,387.17,299.59
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,323.61,247.06
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,251.3,186.27
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,187.51,131.69
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,114.5,70.75
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,51.6,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,8.1,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,25.47,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,88.23,51.72
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,157.56,111.68
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,220.35,165.63
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,292.95,227.42
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,355.71,280.69
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,423.23,336.13
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,484.03,384.86
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,547.2,433.93
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,481.25,380.12
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,374.81,293.68
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,332.52,259.06
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,273.31,210.77
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,556.46,433.94
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,831.18,630.72
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,732.64,556.43
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,606.83,458.64
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,623.63,471.11
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,639.49,482.22
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,811.61,609.62
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,952.92,703.19
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,955.06,703.49
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,953.52,702.52
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,945.02,695.97
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,932.93,687.23
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,915.38,675.85
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,894.47,662.36
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,866.26,644.25
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,835.16,624.19
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,797.75,599.5
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,763.73,577.08
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,718.74,546.94
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,672.17,515.35
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,618.4,477.97
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,564.34,438.4
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,502.06,390.56
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,443.11,343.85
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,376.31,290.03
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,313.67,237.9
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,240.52,176.97
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,176.78,123.12
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,105.25,63.53
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,37.82,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,14.21,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,67.17,38.24
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,130.62,93.3
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,191.3,144.33
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,263.45,204.94
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,205.09,162.04
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,111.19,85.83
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,131.94,102.48
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,153.3,119.27
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,199.22,155.51
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,240.05,187.16
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,222.75,172.42
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,195.74,150.23
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,204.33,156.3
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,212.96,162.32
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,235.42,179.08
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,258.18,195.88
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,375.87,286.03
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,498.06,376.6
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,572.22,431.95
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,661.23,496.7
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,658.07,493.47
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,653.57,489.87
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,504.16,380.34
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,356.57,268.96
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,455.17,344.86
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,536.94,406.15
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,688.19,521.5
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,804.26,605.42
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,766.39,578.92
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,726.67,552.12
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,667.53,511.07
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,609.61,468.96
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,554.56,429.47
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,500.34,389.55
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,432.68,337.65
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,372.81,290.49
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,307.83,238.76
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,248.62,190.43
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,175.2,130.72
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,118.32,84.28
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,64.85,39.56
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.77,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,19.51,7.87
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,35.22,22.87
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,56.69,41.06
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,78.0,58.9
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,100.51,77.53
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,123.85,96.63
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,104.91,81.01
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,86.48,65.69
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,169.72,133.36
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,253.95,199.96
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,254.64,199.06
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,254.44,197.7
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,270.23,209.47
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,286.17,221.25
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,316.75,243.81
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,347.8,266.36
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,416.58,318.25
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,500.54,379.57
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,361.68,275.81
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,226.26,172.04
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,209.0,159.17
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,191.88,145.98
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,148.49,112.15
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,106.0,78.77
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,135.79,102.31
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,166.17,126.04
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,109.84,82.11
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,55.86,39.39
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,59.58,42.51
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,63.3,45.6
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,101.5,76.31
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,142.03,108.68
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,201.38,157.3
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,250.9,197.42
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,219.38,172.54
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,188.47,147.95
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,246.8,194.13
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,279.61,215.78
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,205.77,153.8
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,145.3,102.91
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,82.54,49.41
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,21.46,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,4.16,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,7.4,0.4
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,12.5,4.82
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,17.61,9.23
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,22.25,13.22
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,26.9,17.15
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,46.93,33.91
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,67.0,50.45
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,68.4,51.44
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,69.81,52.45
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,103.03,79.55
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,137.19,107.05
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,131.91,102.49
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,126.77,98.14
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,116.33,89.37
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,106.03,80.79
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,115.76,88.51
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,125.53,96.24
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,152.56,117.56
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,179.96,138.91
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,141.15,108.12
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,103.1,77.8
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,112.32,85.08
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,121.6,92.32
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,81.59,60.44
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,42.82,29.25
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,108.77,82.58
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,178.42,138.0
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,146.04,112.65
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,114.18,87.55
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,132.32,102.46
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,151.09,117.83
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,108.41,83.6
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,67.0,49.95
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,58.12,42.79
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,49.26,35.52
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,40.4,28.23
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,31.56,20.82
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,23.18,13.65
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,14.82,6.45
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,8.33,0.42
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,6.48,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,12.04,4.21
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,19.47,10.66
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,26.9,17.06
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,34.81,23.77
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,42.73,30.38
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,50.19,36.48
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,57.66,42.5
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,124.84,97.87
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,196.09,155.29
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,213.46,168.3
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,230.98,181.38
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,214.79,167.92
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,198.36,154.36
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,192.77,149.38
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,187.23,144.48
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,215.21,166.33
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,243.57,188.22
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,279.55,215.58
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,330.78,254.02
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,319.18,244.85
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,293.6,225.41
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,279.75,214.89
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,265.97,204.39
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,520.61,403.5
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,740.18,564.24
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,586.43,449.13
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,442.2,339.6
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,346.7,268.78
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,266.89,207.46
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,345.54,271.66
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,414.99,326.86
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,336.66,266.43
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,273.26,216.9
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,237.27,188.51
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,202.71,160.7
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,160.39,126.39
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,126.36,98.17
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,90.83,68.25
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,57.55,40.23
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,31.34,16.25
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.62,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.26,1.96
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,14.82,6.85
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,20.39,11.7
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,26.44,16.92
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,32.49,22.08
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,54.86,40.91
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,77.66,59.8
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,41.82,29.56
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,6.49,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,102.55,79.7
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,206.46,163.31
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,122.03,94.78
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,42.8,29.74
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,28.83,18.16
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.88,6.61
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,117.32,90.22
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,226.51,176.8
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,229.01,178.06
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,231.53,179.6
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,119.41,91.07
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,13.95,5.76
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,13.95,5.78
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,48.89,34.34
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,83.91,62.74
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,94.91,71.67
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,106.14,80.82
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,58.18,42.1
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.14,3.56
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,11.6,3.97
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,12.06,4.38
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,24.6,14.88
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,37.15,25.45
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,32.49,21.63
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,27.83,17.77
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,171.45,136.97
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,279.43,218.67
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,210.98,159.27
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,151.07,107.24
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,77.3,43.21
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,13.34,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,58.06,23.92
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,129.36,91.44
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,189.5,143.42
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,262.94,206.24
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,171.42,137.01
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,40.87,28.88
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,28.77,18.66
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,16.7,8.41
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,45.08,32.12
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,73.55,55.6
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,108.59,83.97
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,144.5,112.57
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,179.0,139.81
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,214.23,167.23
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,253.35,197.48
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,306.79,238.23
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,268.05,207.71
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,242.77,187.71
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,308.93,238.69
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,364.22,280.25
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,264.65,203.8
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,160.15,122.13
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,190.13,145.95
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,220.52,169.7
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,133.09,101.26
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,50.28,35.14
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,172.76,133.81
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,300.76,233.47
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,154.98,119.65
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,20.44,11.09
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,43.7,30.23
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,67.01,49.33
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,319.42,257.96
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,523.77,415.34
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,460.35,364.11
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,399.76,315.61
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,333.2,261.61
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,271.66,210.12
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,199.23,149.28
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,139.24,98.37
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,75.05,40.37
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,16.31,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,13.92,1.43
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,28.15,17.16
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,47.6,34.07
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,66.88,50.7
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,87.31,68.1
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,107.91,85.37
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,133.11,106.33
