Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,159.3,127.89
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,163.21,130.64
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,166.7,132.98
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,168.52,133.78
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,170.29,134.54
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,183.37,144.86
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,196.63,155.28
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,191.01,150.45
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,185.43,145.74
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,273.42,216.34
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,354.7,280.18
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,284.07,223.7
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,204.39,159.8
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,247.79,194.64
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,305.81,240.37
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,288.14,226.57
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,284.46,223.87
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,314.26,247.69
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,330.22,260.63
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,320.31,252.73
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,310.3,244.86
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,261.1,206.48
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,203.83,161.16
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,166.04,130.95
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,129.16,101.12
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,111.36,87.04
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,93.66,72.81
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,81.08,62.54
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,68.54,52.16
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,55.53,41.25
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,42.75,30.37
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,31.1,20.33
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,19.48,10.24
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,11.12,1.69
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.86,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,9.27,2.3
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,14.84,7.03
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,33.9,23.2
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,53.01,39.26
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,45.09,32.41
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,37.18,25.62
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,39.52,27.52
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,41.86,29.4
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,106.93,83.1
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,175.58,138.61
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,137.42,107.43
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,100.22,77.02
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,127.54,99.28
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,155.3,121.73
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,142.36,111.18
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,129.53,100.78
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,132.01,102.64
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,134.52,104.52
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,115.83,89.46
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,97.33,74.51
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,70.34,52.52
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,43.73,30.67
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,52.11,37.69
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,60.5,44.73
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,105.74,82.27
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,154.13,122.19
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,92.26,71.49
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,34.36,23.32
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,29.7,19.47
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,25.04,15.57
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,20.4,11.67
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,15.75,7.7
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,11.11,3.67
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,6.48,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,3.24,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,19.99,1.34
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,43.08,29.0
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,73.37,55.5
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,105.56,83.62
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,136.34,110.25
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,168.51,137.58
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,186.77,152.6
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,204.03,166.29
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,123.14,98.82
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,44.62,32.16
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,127.61,101.55
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,216.68,173.76
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,300.2,240.7
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,376.82,300.58
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,485.78,385.67
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,600.45,471.96
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,546.89,429.16
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,503.26,394.12
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,595.25,464.58
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,674.13,523.31
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,681.14,528.03
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,686.59,532.2
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,656.5,508.79
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,625.53,484.92
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,646.96,503.04
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,677.47,527.09
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,570.93,447.09
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,468.58,368.78
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,538.66,426.32
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,598.77,474.4
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,413.15,329.89
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,235.14,186.49
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,351.59,284.29
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,439.27,355.43
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,387.34,313.07
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,337.07,271.65
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,282.45,225.92
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,230.81,181.45
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,174.12,132.41
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,123.72,88.08
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,56.7,25.85
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.85,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,6.94,0.23
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,10.18,3.09
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,12.97,5.53
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,15.76,7.92
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,45.06,32.96
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,74.85,57.98
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,83.95,65.3
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,93.09,72.59
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,76.36,58.36
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,60.49,44.95
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,74.04,55.95
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,87.7,66.91
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,125.83,97.62
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,164.82,128.49
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,142.08,110.08
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,119.77,92.1
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,166.18,129.15
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,213.71,166.36
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,341.27,267.17
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,474.28,368.33
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,552.61,428.26
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,642.52,495.06
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,780.87,600.25
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,877.61,666.87
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,850.19,646.32
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,819.87,625.03
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,783.61,600.81
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,750.72,578.89
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,697.86,542.51
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,644.84,505.44
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,590.09,465.55
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,537.8,426.26
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,476.66,378.3
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,417.47,330.46
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,350.02,274.96
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,287.4,221.77
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,216.15,161.18
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,154.18,107.43
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,69.16,29.42
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,61.68,0.0
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,144.77,100.22
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,208.09,158.36
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,282.09,224.1
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,345.43,280.67
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,413.81,339.63
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,472.29,388.2
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,534.6,437.89
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,589.61,480.74
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,644.65,522.24
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,692.62,555.82
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,739.27,587.7
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,779.94,615.39
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,818.43,641.19
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,842.45,655.18
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,869.9,671.55
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,892.52,685.67
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,911.9,697.57
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,924.69,704.03
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,934.0,708.25
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,936.77,709.52
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,935.91,708.56
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,927.9,701.58
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,916.37,692.46
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,758.99,583.3
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,577.9,446.84
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,428.34,334.7
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,285.26,222.74
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,400.21,316.91
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,505.22,400.07
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,563.43,447.28
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,601.34,478.53
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,545.43,435.15
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,491.01,392.66
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,431.0,345.14
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,370.71,296.21
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,307.95,244.28
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,249.91,194.85
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,185.53,139.88
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,129.56,91.28
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,58.6,23.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,46.44,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,107.13,74.36
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,159.92,122.5
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,221.14,176.53
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,277.67,226.16
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,340.23,279.42
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,342.6,281.65
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,324.35,265.85
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,324.48,264.62
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,328.59,265.73
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,443.78,355.89
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,571.27,449.72
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,612.43,475.81
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,653.28,501.51
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,760.77,574.66
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,863.06,636.37
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,885.69,649.42
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,905.19,661.82
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,915.41,668.39
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,922.09,672.92
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,924.33,675.1
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,923.11,675.26
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,916.63,671.81
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,906.7,666.23
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,888.7,655.17
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,867.56,642.22
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,669.66,507.4
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,461.37,353.88
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,578.86,446.58
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,663.73,510.88
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,647.14,500.01
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,626.06,486.45
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,570.54,446.74
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,515.59,406.45
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,451.48,357.03
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,390.33,308.4
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,320.54,251.8
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,259.1,200.31
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,188.58,141.25
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,128.39,90.01
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,58.26,20.79
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,53.49,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,125.99,85.62
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,189.08,142.64
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,263.48,207.2
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,327.68,263.56
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,397.49,322.94
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,459.85,374.83
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,525.05,427.34
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,580.68,470.63
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,636.73,512.98
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,683.79,545.88
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,732.79,578.46
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,774.1,605.73
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,813.36,631.2
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,845.9,651.65
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,875.77,670.11
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,898.49,684.55
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,917.97,696.85
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,928.11,701.49
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,942.65,709.29
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,945.06,710.32
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,943.81,709.15
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,936.03,702.39
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,924.66,693.45
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,906.52,681.08
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,885.04,666.62
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,857.2,648.29
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,826.46,628.0
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,795.28,607.39
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,755.38,580.55
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,709.03,548.94
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,661.35,515.98
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,607.55,475.84
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,553.56,434.32
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,492.16,386.36
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,432.22,338.09
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,366.27,284.7
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,302.98,231.55
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,229.92,169.79
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,166.14,114.04
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,72.4,23.12
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,65.78,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,159.56,105.62
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,225.95,168.7
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,302.8,236.9
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,368.66,295.65
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,439.08,355.94
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,500.63,406.24
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,559.95,452.65
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,615.94,493.79
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,671.66,531.81
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,720.88,562.07
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,768.6,589.9
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,809.78,614.56
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,848.48,636.98
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,880.89,654.05
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,910.18,668.82
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,932.92,681.79
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,952.09,692.53
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,963.94,698.06
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,971.92,701.33
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,975.12,701.59
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,974.45,699.54
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,965.95,693.06
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,953.66,684.46
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,936.31,673.4
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,915.37,660.23
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,886.98,642.42
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,855.46,622.69
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,818.02,598.34
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,778.05,572.28
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,732.15,542.82
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,684.62,511.91
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,630.0,475.2
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,578.93,438.55
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,516.38,392.21
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,455.16,345.24
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,386.31,291.77
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,321.5,239.03
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,245.71,176.63
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,179.12,119.39
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,77.03,21.02
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,55.92,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,150.68,97.94
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,216.67,160.49
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,293.27,227.49
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,359.34,285.75
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,430.27,345.98
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,492.28,396.5
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,556.02,446.29
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,611.99,487.94
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,663.17,524.23
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,712.34,556.46
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,760.04,586.89
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,801.85,615.34
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,841.3,641.95
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,873.36,663.27
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,902.35,682.46
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,925.14,697.35
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,944.47,710.01
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,958.58,718.16
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,968.98,723.96
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,972.07,726.14
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,971.31,725.96
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,963.38,719.69
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,951.66,711.09
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,934.03,701.16
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,912.85,688.9
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,885.12,670.81
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,854.27,650.59
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,817.1,625.65
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,777.43,598.83
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,730.39,566.49
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,681.89,532.71
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,631.58,496.23
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,576.06,453.97
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,513.77,405.41
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,452.84,356.28
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,383.34,299.36
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,318.02,243.73
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,242.28,179.0
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,175.75,119.9
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,76.7,18.4
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,52.41,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,144.58,92.92
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,210.77,156.41
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,286.26,222.86
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,352.19,281.76
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,423.17,343.19
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,485.28,395.41
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,549.33,447.48
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,605.51,492.13
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,661.61,535.48
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,706.49,567.71
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,754.8,602.07
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,642.3,512.84
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,479.32,380.09
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,700.59,555.33
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,894.62,695.71
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,796.11,622.62
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,654.02,511.53
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,819.04,638.21
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,952.37,731.09
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,954.07,731.13
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,952.03,729.44
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,942.79,721.74
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,929.91,711.7
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,911.39,698.72
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,889.51,683.51
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,859.97,663.25
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,827.59,640.99
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,710.14,556.15
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,584.73,459.81
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,632.32,499.4
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,656.26,519.49
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,601.44,478.21
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,546.59,435.83
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,481.24,383.35
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,420.63,333.33
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,352.12,276.29
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,288.59,221.73
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,210.59,155.65
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,144.38,98.37
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,63.61,11.72
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,25.37,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,69.59,43.09
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,127.65,93.59
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,203.42,156.72
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,262.91,207.66
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,329.27,263.38
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,390.52,314.06
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,460.36,370.14
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,516.48,415.03
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,573.91,460.14
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,505.71,404.42
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,403.6,321.29
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,430.41,342.8
