Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,456.69,363.62
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,535.29,425.83
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,604.58,480.45
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,755.65,599.21
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,890.46,697.76
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,798.85,630.27
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,678.08,535.68
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,605.68,478.67
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,517.9,409.15
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,737.89,586.07
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,916.45,718.61
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,899.63,706.34
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,879.48,692.75
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,855.32,676.29
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,827.95,657.48
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,797.43,637.32
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,758.11,610.37
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,708.18,574.19
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,657.52,536.77
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,602.51,494.3
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,547.45,450.58
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,489.79,402.58
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,431.16,352.44
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,361.82,293.2
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,297.31,236.16
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,224.65,171.36
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,161.21,112.8
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,69.88,10.64
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,61.25,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,164.18,104.15
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,234.96,179.8
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,315.83,255.23
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,384.35,319.88
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,454.7,384.22
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,518.3,440.29
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,583.5,495.59
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,641.4,543.17
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,698.86,588.08
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,748.97,624.6
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,797.33,659.14
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,840.13,688.33
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,880.29,715.06
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,913.62,736.67
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,943.65,755.7
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,968.01,770.09
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,988.64,781.74
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,1001.35,787.76
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,1010.05,791.05
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,1013.02,791.97
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,1011.92,790.23
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,1004.49,783.38
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,993.06,774.07
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,974.27,761.23
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,951.72,745.9
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,923.44,726.58
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,891.79,704.9
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,853.8,678.35
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,813.09,649.72
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,764.5,615.25
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,714.46,579.3
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,657.81,537.67
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,600.62,492.99
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,540.61,443.57
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,477.77,390.35
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,406.22,329.04
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,338.72,268.92
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,259.24,198.1
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,189.24,132.73
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,80.74,9.51
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,57.71,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,154.93,95.16
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,225.84,171.13
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,306.8,244.64
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,375.06,306.91
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,448.15,370.74
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,507.83,420.98
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,571.68,472.14
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,629.03,517.22
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,686.1,560.23
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,736.26,595.47
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,784.78,628.92
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,826.85,656.45
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,866.38,681.79
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,898.75,701.8
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,927.87,719.46
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,951.4,734.57
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,971.28,747.29
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,984.23,754.01
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,993.29,758.29
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,996.27,760.07
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,995.26,759.4
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,987.09,753.26
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,975.02,744.69
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,956.76,732.95
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,934.83,718.86
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,906.84,699.8
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,875.63,678.53
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,837.79,653.39
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,797.32,626.2
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,749.39,593.62
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,699.87,559.33
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,644.96,519.68
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,589.52,477.08
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,530.17,429.2
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,468.12,377.64
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,397.42,318.81
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,330.83,260.89
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,251.99,191.44
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,182.78,127.28
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,77.91,5.05
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,49.12,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,131.87,76.85
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,200.04,149.89
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,277.98,220.28
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,343.85,280.45
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,414.99,343.06
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,476.79,395.29
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,540.55,446.77
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,596.56,491.62
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,652.51,535.07
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,696.07,565.41
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,742.81,597.52
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,783.51,625.31
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,821.95,651.14
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,853.48,672.07
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,881.98,690.79
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,903.75,705.37
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,922.11,717.65
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,935.47,725.09
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,945.21,730.12
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,947.16,731.29
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,945.37,730.06
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,936.7,722.77
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,924.41,713.16
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,905.61,700.54
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,883.45,685.66
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,855.28,665.25
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,824.24,642.87
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,787.36,617.22
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,748.18,589.79
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,704.98,559.17
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,655.24,523.32
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,600.83,482.25
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,546.3,439.9
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,484.24,389.67
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,424.07,339.52
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,357.83,283.93
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,294.42,228.98
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,219.54,164.02
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,155.05,105.81
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,66.95,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,7.15,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,13.91,3.46
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,29.03,18.09
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,44.83,31.83
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,62.7,47.23
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,80.52,62.41
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,97.26,76.31
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,114.05,90.0
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,108.58,85.11
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,103.71,80.73
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,129.57,101.61
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,155.77,122.49
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,188.32,148.81
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,221.67,175.59
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,186.32,146.35
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,151.43,117.54
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,190.18,148.73
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,229.75,180.24
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,239.42,187.4
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,249.16,194.65
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,197.93,153.87
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,147.89,113.78
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,198.35,154.37
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,249.96,195.37
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,168.53,130.77
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,90.6,68.09
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,60.51,43.84
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,30.67,19.55
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,53.49,38.3
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,76.36,57.06
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,123.01,95.35
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,172.13,135.31
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,153.53,120.42
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,135.34,105.85
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,114.85,89.27
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,94.8,72.87
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,75.9,57.35
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,56.97,41.53
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,39.05,26.34
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,21.35,11.06
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,10.66,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,42.84,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,117.83,60.98
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,189.23,140.34
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,268.39,211.72
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,335.41,273.27
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,408.19,338.14
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,472.36,393.57
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,539.21,449.23
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,596.56,495.79
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,654.02,540.95
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,700.19,573.45
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,749.87,607.45
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,791.58,635.12
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,831.0,660.55
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,864.79,681.76
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,895.65,700.71
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,919.91,716.14
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,940.72,729.14
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,954.8,736.35
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,965.17,741.09
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,968.72,742.34
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,968.42,741.11
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,961.4,734.39
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,950.57,725.29
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,933.2,712.91
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,912.25,698.24
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,884.89,679.97
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,854.37,659.57
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,818.11,634.76
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,779.31,608.07
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,732.27,575.26
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,683.68,540.98
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,629.36,501.68
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,578.66,462.72
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,516.14,412.72
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,454.98,362.24
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,385.32,304.42
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,319.9,247.9
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,242.32,180.86
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,174.49,118.68
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,74.28,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,39.26,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,107.77,51.21
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,174.42,128.27
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,248.8,194.26
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,313.63,251.96
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,384.73,312.99
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,445.37,363.77
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,508.29,414.34
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,562.23,456.58
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,619.46,499.9
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,668.26,535.39
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,715.97,567.98
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,758.06,595.73
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,798.22,621.69
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,681.56,534.17
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,538.07,421.51
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,550.62,430.47
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,561.99,437.52
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,750.3,581.02
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,929.82,703.66
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,924.98,698.93
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,924.35,699.02
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,923.88,698.41
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,912.11,690.23
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,894.57,679.25
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,873.77,666.14
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,599.41,468.05
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,305.59,237.74
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,550.03,434.13
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,735.81,572.85
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,689.13,538.75
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,641.34,504.69
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,589.89,466.31
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,535.92,425.09
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,471.94,374.43
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,410.6,324.45
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,341.19,267.74
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,277.04,213.51
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,200.69,149.19
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,135.5,91.93
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,58.61,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,27.36,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,76.34,30.99
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,139.48,100.16
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,210.92,161.25
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,274.0,216.24
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,343.9,275.98
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,232.58,189.2
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,71.37,54.51
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,46.46,33.62
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,22.27,13.15
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,31.58,20.88
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,40.89,28.52
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,68.89,51.59
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,97.65,75.03
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,117.38,90.91
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,137.34,106.88
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,72.66,54.24
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.15,3.59
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,69.4,51.48
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,129.93,100.25
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,88.64,66.85
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,49.34,34.9
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,65.2,47.9
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,81.09,60.85
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,134.2,104.17
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,189.72,149.07
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,302.43,241.18
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,415.6,331.06
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,379.74,303.52
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,344.64,276.79
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,255.96,205.78
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,173.83,138.66
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,155.04,123.85
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,136.75,109.15
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,116.24,92.25
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,96.17,75.51
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,76.13,58.71
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,56.04,41.6
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,38.08,26.07
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,20.42,10.5
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,10.2,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,22.71,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,64.04,22.2
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,126.3,92.64
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,194.31,152.65
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,255.09,206.7
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,323.03,265.75
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,382.39,316.54
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,449.31,371.82
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,504.55,416.04
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,561.02,459.86
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,540.51,440.35
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,513.53,415.56
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,436.21,351.47
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,335.92,268.56
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,329.71,262.59
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,322.52,255.5
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,270.07,213.42
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,206.86,162.55
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,288.8,227.66
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,361.55,283.62
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,285.71,223.98
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,200.65,156.58
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,277.51,217.64
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,344.78,269.41
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,293.18,229.04
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,230.84,180.31
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,191.02,149.13
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,152.07,118.18
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,128.83,99.82
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,105.86,81.49
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,135.49,105.96
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,166.15,131.04
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,148.19,116.87
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,130.65,102.98
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,111.09,87.09
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,91.83,71.22
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,73.42,55.94
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,54.99,40.37
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,37.56,25.44
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,20.42,10.39
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.2,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,5.72,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,11.12,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,24.15,14.04
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,37.73,26.22
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,53.51,39.99
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,69.24,53.54
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,84.96,66.72
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,100.73,79.64
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,115.48,91.65
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,130.3,103.54
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,145.87,115.99
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,161.72,128.55
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,141.9,111.78
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,122.7,95.62
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,216.08,171.76
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,307.2,244.37
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,316.6,250.91
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,326.0,257.58
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,356.23,281.15
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,386.74,304.74
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,387.17,304.93
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,387.44,305.09
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,534.77,422.7
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,651.17,513.91
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,518.42,409.34
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,362.98,285.62
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,324.54,255.7
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,286.95,226.02
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,411.12,328.87
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,523.96,420.09
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,568.95,457.36
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,595.76,480.12
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,542.39,438.54
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,489.65,396.76
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,428.78,346.78
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,370.54,297.85
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,303.88,241.57
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,241.77,188.02
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,171.3,127.63
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,111.79,75.15
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,49.02,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,19.77,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,55.82,8.45
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,113.35,79.51
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,173.97,132.77
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,224.81,177.87
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,280.16,225.92
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,332.2,270.29
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,386.83,315.59
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,434.56,354.37
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,483.47,393.2
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,605.47,490.52
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,730.53,585.6
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,769.38,613.36
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,811.71,643.9
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,848.44,668.83
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,882.67,691.8
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,907.77,708.33
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,929.54,722.46
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,946.15,733.19
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,959.18,741.48
