Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,857.39,667.98
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,730.48,572.34
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,852.68,665.39
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,947.85,733.2
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,765.35,601.16
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,557.77,439.1
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,664.24,526.15
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,752.83,595.42
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,769.22,608.88
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,774.88,614.81
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,729.08,581.55
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,681.8,547.08
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,631.52,508.62
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,575.99,464.46
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,512.96,412.56
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,451.54,360.91
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,380.77,301.5
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,314.51,243.88
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,234.5,174.73
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,168.47,113.62
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,71.71,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,31.18,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,85.53,6.61
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,157.56,111.73
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,237.33,183.25
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,303.68,243.24
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,377.07,307.61
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,436.28,358.91
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,500.85,412.58
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,558.96,458.69
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,617.74,503.67
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,666.83,539.49
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,714.71,572.03
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,757.61,600.98
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,798.6,628.09
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,833.16,648.94
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,865.06,667.62
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,882.96,678.09
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,904.56,691.17
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,920.92,699.5
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,933.89,705.52
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,938.83,707.88
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,940.1,707.97
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,934.71,702.35
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,925.65,694.49
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,909.5,683.78
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,889.94,670.94
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,863.6,653.94
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,834.19,634.87
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,798.16,612.31
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,759.74,587.83
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,720.17,561.07
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,673.24,528.59
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,618.83,488.49
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,564.16,446.63
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,501.74,397.05
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,440.9,347.25
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,370.68,290.55
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,305.12,235.28
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,229.04,170.32
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,161.48,108.85
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,69.07,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,15.73,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,37.74,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,138.11,99.14
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,256.04,200.67
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,323.91,264.2
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,398.19,331.81
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,463.23,390.21
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,531.19,449.19
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,586.32,495.41
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,645.51,543.15
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,698.1,581.62
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,749.78,617.59
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,794.0,647.67
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,836.01,675.4
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,872.28,698.59
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,905.67,719.29
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,931.25,735.46
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,953.32,749.05
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,969.36,757.38
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,981.59,763.16
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,986.33,765.55
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,987.09,765.39
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,981.28,759.41
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,971.51,750.92
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,954.95,739.67
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,934.66,725.99
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,908.04,707.97
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,878.06,687.64
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,841.75,662.76
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,802.69,635.79
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,755.98,602.98
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,707.6,568.55
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,653.15,528.65
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,598.1,485.63
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,535.76,434.72
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,474.59,383.13
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,406.4,325.9
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,339.11,267.11
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,259.63,196.81
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,189.78,130.06
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,80.46,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,32.39,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,88.32,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,160.58,114.31
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,239.2,187.45
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,305.76,248.76
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,376.79,312.29
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,439.36,366.47
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,504.58,420.57
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,562.45,467.32
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,620.86,512.91
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,671.14,550.81
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,720.43,585.61
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,762.91,615.12
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,797.23,638.3
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,830.78,659.85
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,861.61,679.22
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,885.5,694.97
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,906.15,708.48
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,920.75,716.45
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,931.85,722.08
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,936.53,725.09
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,937.54,725.76
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,853.27,665.15
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,747.61,587.88
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,829.66,649.34
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,884.88,688.69
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,857.58,668.45
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,827.37,646.84
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,791.89,623.81
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,759.79,603.04
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,714.64,571.2
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,667.96,537.86
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,613.97,497.0
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,559.77,454.59
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,497.87,404.1
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,437.51,353.38
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,367.7,295.1
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,305.41,240.8
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,227.32,172.65
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,160.04,110.01
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,68.6,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,6.67,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,13.0,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,43.7,28.54
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,74.44,56.49
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,112.85,90.47
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,148.2,121.74
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,180.75,150.04
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,214.86,179.11
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,191.81,158.95
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,164.3,134.53
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,170.42,139.05
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,176.33,143.26
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,276.88,227.12
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,384.94,314.47
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,195.09,159.23
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.29,2.17
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,35.8,24.49
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,62.38,46.68
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,180.95,145.08
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,305.13,245.1
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,193.85,155.0
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,101.32,78.73
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,55.86,41.14
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,11.15,3.73
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,146.69,117.4
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,294.55,237.59
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,145.04,115.94
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,9.28,2.18
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,50.23,36.77
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,91.98,71.85
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,88.21,68.83
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,84.47,65.87
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,75.29,58.41
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,66.14,50.9
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,57.19,43.36
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,48.33,35.81
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,38.54,27.42
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,28.77,18.91
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,19.94,11.11
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,11.11,3.13
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.91,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.7,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,11.11,3.19
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,18.54,10.23
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,27.37,18.21
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,36.21,26.14
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,45.07,33.93
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,53.93,41.59
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,59.06,45.99
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,64.2,50.34
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,35.76,25.54
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,7.42,0.81
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,64.68,50.4
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,124.98,101.81
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,81.52,64.43
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,40.92,29.55
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,80.6,63.38
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,122.23,98.53
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,89.15,70.47
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,57.72,43.76
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,75.47,58.85
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,93.51,74.13
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,91.57,72.49
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,89.63,70.89
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,141.31,114.72
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,195.11,159.88
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,120.27,97.13
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,50.23,37.58
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,73.56,57.66
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,97.96,78.61
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,65.14,50.66
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,33.43,23.42
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,30.17,20.66
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,26.91,17.88
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,23.19,14.66
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,19.47,11.41
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,15.75,8.12
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,12.04,4.8
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,8.33,1.46
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.62,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.31,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.92,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.85,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.77,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.7,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.63,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,5.56,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,7.41,0.83
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,9.27,2.44
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,19.49,11.28
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,29.72,20.05
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,56.28,42.81
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,83.01,65.51
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,68.9,53.36
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,54.9,41.37
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,98.5,78.27
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,144.48,116.73
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,170.53,138.44
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,197.0,160.42
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,173.5,140.77
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,150.35,121.4
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,146.31,118.11
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,142.32,114.86
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,122.24,98.12
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,102.43,81.56
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,71.71,55.54
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,41.84,30.14
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,135.0,109.84
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,234.11,193.18
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,239.09,198.02
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,242.91,201.94
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,218.86,182.33
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,195.14,162.74
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,167.66,139.34
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,140.83,116.18
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,113.28,92.25
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,86.68,68.8
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,58.53,43.85
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,29.38,17.9
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,13.96,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,8.33,1.47
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,12.5,5.25
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,16.68,9.02
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,20.86,12.72
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,25.04,16.37
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,27.84,18.8
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,30.63,21.2
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,59.53,46.14
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,89.28,71.38
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,53.94,40.97
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,19.5,11.25
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,91.01,72.52
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,168.19,136.97
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,187.01,152.28
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,206.11,167.89
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,188.32,152.68
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,170.71,137.76
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,185.27,149.87
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,199.99,162.01
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,186.8,151.17
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,173.74,140.49
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,265.74,217.44
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,349.49,285.9
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,238.35,194.8
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,125.73,100.69
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,105.78,84.33
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,86.06,67.89
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,78.82,61.92
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,71.67,55.99
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,64.2,49.73
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,56.72,43.43
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,261.82,221.24
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,417.81,346.74
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,348.8,285.88
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,284.84,228.82
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,213.53,164.79
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,151.46,105.65
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,65.8,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,62.05,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,146.65,96.47
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,229.29,177.16
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,297.19,240.88
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,372.24,309.46
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,436.42,367.74
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,503.8,426.96
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,562.4,477.87
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,621.57,527.94
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,667.47,564.82
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,716.83,602.12
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,760.04,633.31
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,801.2,662.46
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,835.21,685.74
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,866.43,706.71
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,672.09,554.26
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,429.17,351.29
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,349.63,285.71
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,282.47,229.01
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,225.9,182.67
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,183.75,147.71
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,198.42,159.66
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,213.24,171.61
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,179.14,143.62
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,145.7,116.06
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,131.62,104.6
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,117.65,93.18
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,132.2,105.65
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,147.3,118.62
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,108.92,86.77
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,71.67,55.54
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,64.66,49.84
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,57.66,44.05
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,263.89,222.73
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,420.49,349.48
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,350.69,287.98
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,285.98,230.1
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,205.14,158.91
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,136.24,95.73
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,59.51,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,45.23,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,121.97,79.25
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,199.1,154.88
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,264.38,215.05
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,337.54,280.48
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,399.06,334.05
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,464.01,388.14
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,521.03,434.43
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,579.21,479.87
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,625.63,514.71
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,674.35,549.47
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,717.77,577.96
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,759.57,604.5
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,555.39,447.73
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,293.89,236.19
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,303.67,244.62
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,313.48,251.46
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,329.15,263.03
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,344.92,274.55
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,348.27,276.97
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,351.55,279.48
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,348.22,276.58
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,344.83,273.73
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,337.07,267.96
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,329.27,262.21
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,236.53,188.62
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,140.09,110.42
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,132.22,104.46
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,124.4,98.26
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,115.09,90.83
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,105.84,83.42
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,344.34,282.55
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,524.49,418.83
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,464.23,368.7
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,405.95,321.68
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,337.48,267.8
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,274.1,215.34
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,199.99,152.36
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,136.18,94.66
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,59.26,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,9.53,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,46.05,27.67
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,82.69,64.13
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,118.78,97.7
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,157.14,133.21
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,195.86,168.53
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,237.38,205.85
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,203.82,175.87
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,146.44,123.91
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,163.52,138.42
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,180.87,152.96
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,152.73,128.05
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,125.18,103.66
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,132.01,109.37
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,138.89,115.12
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,193.73,162.52
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,250.23,210.83
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,225.13,188.97
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,200.2,167.29
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,201.19,168.1
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,202.24,168.96
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,201.23,168.13
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,200.27,167.38
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,137.34,113.79
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,77.32,61.98
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,249.39,213.78
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,411.85,353.26
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,436.29,375.92
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,467.94,404.4
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,371.83,321.56
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,293.11,252.59
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,265.38,228.96
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,238.03,205.3
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,208.63,179.54
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,179.61,153.7
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,146.97,124.4
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,115.33,95.5
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,82.43,65.18
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,51.11,35.6
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,23.14,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
